"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3245,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2162,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6000,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";681,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";681,44;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9537,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";228,78;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,20;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10043,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3778,99;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2553,59;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6930,40;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";801,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";557,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";801,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11176,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";246,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,31;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10843,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3397,19;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2265,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6193,93;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";712,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";495,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,69;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";712,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9940,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,95;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,38;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,35;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,53;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9731,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3124,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2016,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5598,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";631,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";441,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,31;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";631,96;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8793,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,25;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";192,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8470,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2876,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1952,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5266,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";603,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";419,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";63,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";603,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8420,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,88;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,58;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8610,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2966,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1995,72;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5439,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";620,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";620,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8653,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";42,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,51;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036049102000";"PIERREFONDS 2";"60";"60491";"Pierrefonds";"697865";"6917565";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9090,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1186,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";990,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2720,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";435,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";338,35;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";435,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3722,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";127,78;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,53;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,01;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3722,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1158,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";966,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2671,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";420,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";420,19;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3592,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";123,13;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3592,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1518,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1279,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3613,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";557,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,09;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";557,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4759,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4759,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3609,68;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2999,94;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8260,80;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1350,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1049,87;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1350,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11549,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036050101000";"LE PLESSIS BRION";"60";"60501";"Plessis-Brion";"691820";"6929290";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,70;"67";"kg";"VALIDE"
