"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34438,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2602,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1813,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";535,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2615,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36874,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,97;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";158,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";878,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";181,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";112,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";132,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";338,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36597,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23288,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12360,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35193,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2633,48;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1840,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";560,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2646,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37825,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";160,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";174,19;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";934,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,86;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";120,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";24,26;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";146,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";370,49;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38849,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23680,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12831,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35363,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2688,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1882,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,28;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";547,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2701,43;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38693,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,74;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";175,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";966,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";204,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,48;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";153,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,53;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";385,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40129,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";21055,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11496,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31307,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2425,45;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1691,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";500,13;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2437,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34829,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";145,67;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";162,22;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";922,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";187,72;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";118,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";130,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,97;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";342,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36953,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24517,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13286,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36610,81;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2799,96;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1965,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";574,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2814,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39516,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";191,19;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";198,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1100,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";229,20;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";144,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";26,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";162,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";422,51;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";45230,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22385,26;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11990,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33234,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2538,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1763,64;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";525,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2550,12;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35851,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,07;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";166,85;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";931,21;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";195,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";120,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,80;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";140,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";362,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";38984,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24310,87;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12962,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36286,42;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2689,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1882,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";555,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2702,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38313,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,01;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";190,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1032,80;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";215,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,73;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,35;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";400,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";43103,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22109,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11965,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33220,87;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2530,79;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1762,86;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";521,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2542,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";35872,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";164,78;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";179,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";969,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";199,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";125,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";144,73;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";373,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";39450,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23940,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12494,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35111,88;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2619,61;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1824,58;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";587,50;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2632,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";37673,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";188,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";944,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";202,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";124,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";23,17;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";375,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40152,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18954,35;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10337,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28362,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2176,69;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1518,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,09;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";454,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2187,25;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31031,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";149,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";147,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";798,41;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";167,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";104,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";20,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";121,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036053102000";"REMY 2";"60";"60531";"Remy";"679872,3684";"6926903,084";12165;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
