"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";250,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4785,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";109,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4617,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2013,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1267,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3063,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";261,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";177,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,70;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";263,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4878,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";113,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,51;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4737,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2116,26;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1284,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3200,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";255,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";171,81;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";29,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";256,99;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4912,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,38;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";116,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,32;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";2400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4891,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3355,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2553,40;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7980,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";845,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";596,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,10;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";845,79;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10101,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";339,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";118,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";88,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11549,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3042,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2315,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7238,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";767,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";541,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";767,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9161,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,87;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,46;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";125,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,11;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,24;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12251,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3221,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2476,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7743,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";832,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";590,75;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";832,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9934,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";382,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";99,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,22;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";177,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13252,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4124,20;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3112,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9686,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1036,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";731,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";123,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1036,79;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12382,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";104,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,15;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";466,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";162,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";121,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";49,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,11;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";215,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15871,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3157,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2404,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7488,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";783,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";552,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,62;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";783,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9353,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";363,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";167,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12347,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3577,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2728,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8526,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";905,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";639,97;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";905,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10838,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,21;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,50;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";99,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,76;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";179,57;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13363,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3008,43;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2297,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7202,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";765,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";540,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";765,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9141,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";319,16;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,62;"67";"kg";"VALIDE"
