"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,75;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";148,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10914,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3275,60;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2479,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7949,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";841,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";579,43;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,78;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";841,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10014,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";90,53;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";386,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,13;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";106,11;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,51;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,23;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";183,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13130,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2943,39;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2241,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6997,71;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";733,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";517,37;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,63;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";733,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8755,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,68;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";350,52;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";119,89;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,04;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,25;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";159,06;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11722,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2930,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2238,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6936,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";744,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";525,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";744,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8893,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,23;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";116,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,34;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";155,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11427,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2698,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2028,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6287,64;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";652,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";460,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";652,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7797,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,39;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,12;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";310,52;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";107,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";143,27;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10558,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3174,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2431,13;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7565,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";800,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";574,54;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";800,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9568,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,11;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,47;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";392,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";136,41;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";102,44;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";41,17;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";180,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13372,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16091,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9402,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26806,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2744,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1733,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";322,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2776,50;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26363,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";103,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";896,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";105,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,69;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,42;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";189,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";32454,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17079,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9844,53;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28592,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2896,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1828,99;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";339,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2931,04;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28030,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,51;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";97,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";790,30;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,17;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,69;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";168,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29313,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";653,40;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";72,12;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";435,54;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";26,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";4,43;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";10,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";26,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";14,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30719,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";16225,08;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48045,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4742,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2985,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";22,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";556,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4806,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45731,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";96,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";856,62;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";73,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";14000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
