"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4657,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3086,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6949,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";914,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";738,19;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";914,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9007,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,24;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,43;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8270,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4827,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3177,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7150,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";944,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";764,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,44;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";944,77;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9309,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";52,07;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";196,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,16;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,83;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,99;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,26;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8901,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4380,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2925,28;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6502,67;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";863,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,80;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,19;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";863,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8502,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,56;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";180,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8266,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1424,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1283,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3063,88;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";451,85;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";318,33;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";40,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";452,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3182,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,49;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";125,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,18;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,12;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,58;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3182,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";931,96;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";825,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1981,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";288,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";203,08;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,52;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,78;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";288,65;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2030,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,48;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9,68;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";79,06;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,63;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2030,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";991,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";893,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2132,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";314,53;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";221,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,57;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";28,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";314,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2215,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";87,12;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,96;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,87;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";7,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2215,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1354,77;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1217,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2915,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";430,65;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";303,59;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";431,23;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3041,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,85;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,55;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,04;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,88;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3041,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1467,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1339,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3150,98;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";463,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";326,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,84;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";464,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3266,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,35;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,04;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,42;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,26;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,23;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,86;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3266,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1552,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1397,32;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3346,62;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";499,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";353,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,64;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3530,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,55;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";133,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";7,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,44;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";11,42;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3430,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1097,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";987,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2374,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";345,54;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";241,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,62;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,90;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";346,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2416,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,94;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";93,18;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,22;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,05;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,42;"67";"kg";"VALIDE"
