"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,17;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8,04;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2416,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1187,39;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1073,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2552,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";377,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";266,05;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";378,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2644,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,75;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";103,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,15;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,65;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2644,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1168,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1055,32;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2518,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";372,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";262,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,31;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";372,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2623,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,47;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,57;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";102,17;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,40;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2623,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1359,22;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1224,74;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2924,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";431,26;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";303,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";38,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";431,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3037,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,77;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,79;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,45;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,55;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,32;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,93;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3037,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1137,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1022,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2455,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";361,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";255,79;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";32,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";362,43;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2566,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,62;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";100,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,11;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,31;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";8,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2566,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";920,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";829,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1980,64;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";292,10;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";205,78;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,12;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";292,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2057,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,74;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";80,90;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,89;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";6,83;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036060301000";"SALENCY";"60";"60603";"Salency";"704205";"6942092";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2057,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22145,14;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13674,37;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44956,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4983,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3760,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";531,31;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4983,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80584,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";438,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";279,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1910,38;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";511,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";337,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";249,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";771,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";82821,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20124,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13048,60;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42997,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4781,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3661,72;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";498,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4781,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";76335,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";408,98;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";257,88;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1818,81;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";429,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";267,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";239,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";677,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81759,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24272,05;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15247,15;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50467,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5598,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4258,72;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,01;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,18;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";589,58;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5598,40;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";87932,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";504,51;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";309,21;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2138,55;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";518,65;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";330,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";294,70;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";824,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95647,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";228,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";243,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";467,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";69,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";48,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";7,67;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";69,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";1705,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";27955,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17775,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";58241,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6502,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4943,31;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";684,92;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6502,14;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103570,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";579,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";363,60;"67";"kg";"VALIDE"
