"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2447,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";601,18;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";382,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,82;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";337,10;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,07;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";949,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";111555,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";723,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";772,05;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";1479,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";221,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";154,40;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,75;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";24,29;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";220,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";5399,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20744,76;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13072,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43251,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4891,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3717,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";515,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4891,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";80324,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";437,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";258,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1755,06;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";424,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";264,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";273,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";706,24;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";81899,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";243,07;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";259,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";497,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";74,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";51,87;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";8,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";74,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";1814,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";25053,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15478,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52534,78;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5741,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4366,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,45;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";603,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5741,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";89947,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";483,05;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";309,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2057,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";520,18;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";336,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,87;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";275,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,89;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";805,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";91862,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";331,38;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";353,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";677,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";101,39;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";70,72;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,34;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";11,12;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";101,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";2473,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17545,49;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10940,02;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36352,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4090,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3106,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";430,60;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4090,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64308,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";357,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";212,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1512,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";357,40;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";224,70;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,01;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";203,59;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,97;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";567,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66014,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23951,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14999,76;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50603,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5431,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4139,18;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,79;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";570,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5431,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";85205,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";470,52;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";289,97;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2010,24;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";500,93;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";322,81;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,34;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";262,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,68;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";773,54;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";88071,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20383,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12889,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";42799,88;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4672,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3558,08;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,67;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";492,15;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4672,21;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";73389,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";410,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";251,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1738,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";434,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";280,51;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,22;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";230,33;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,41;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";672,80;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";77259,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19753,21;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12465,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";40833,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4575,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3484,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";482,87;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4575,67;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";71854,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";395,07;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";263,41;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1712,29;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";422,91;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";269,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";241,83;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";673,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";78206,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17407,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11134,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36377,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4022,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3066,61;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";423,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4022,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63657,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";333,26;"67";"kg";"VALIDE"
