"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";213,46;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1440,03;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";353,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";223,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";206,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";566,90;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66380,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23934,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14927,04;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";48955,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5529,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4224,57;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,75;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";580,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5529,86;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";84801,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";457,48;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";287,98;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1967,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";477,42;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";300,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,31;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";269,76;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";756,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";88404,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";25000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4051,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3795,07;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8105,83;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";819,22;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";631,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,15;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";820,04;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10502,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,81;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,60;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";275,02;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,16;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11826,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3783,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3527,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7488,59;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";757,90;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";584,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";758,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9716,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,14;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";221,10;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,21;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,02;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,26;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,97;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9518,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3664,73;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3413,60;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7267,83;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";736,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";567,38;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,81;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";736,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9436,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,79;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";222,63;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,95;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,23;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,29;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9541,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4284,96;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3975,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8425,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";856,57;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";659,41;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";857,37;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11060,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,81;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";268,17;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,45;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,66;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11593,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3742,28;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3482,48;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7316,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";748,40;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";574,79;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";749,10;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9555,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";248,32;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,59;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,20;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";15,74;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,80;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10705,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4163,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3885,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8247,22;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";832,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";641,70;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";833,31;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10672,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,30;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,68;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,47;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,82;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,56;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,43;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12968,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3747,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3470,83;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7316,65;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";745,81;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";574,89;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,79;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";746,56;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9561,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,99;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,67;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,34;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,74;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,15;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,29;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";4200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
