"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9121,48;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9378,72;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21603,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2803,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2081,90;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,86;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";274,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2811,70;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";29394,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";88,39;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,30;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";886,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";96,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,68;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,53;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";193,56;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,12;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";296,64;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30102,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8863,42;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9204,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";21365,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2767,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2058,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,73;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";270,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2775,01;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28826,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,50;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,66;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";930,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";101,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";202,10;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,60;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";310,33;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31554,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8687,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8985,77;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20911,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2708,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2015,02;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,88;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,59;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";263,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2715,93;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28270,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";84,46;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,73;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";866,82;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";93,55;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,39;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";188,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";288,18;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036063602000";"THOUROTTE 2";"60";"60636";"Thourotte";"690696,0911";"6930161,5085";12500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29246,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3564,39;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2906,70;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6790,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";796,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";590,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,71;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,65;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";799,21;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7239,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";35,97;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";306,47;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,94;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,20;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10149,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3634,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2906,64;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6871,58;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";816,79;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";605,38;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";819,09;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7382,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29,22;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";249,95;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,73;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,01;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8381,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,07;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,25;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,23419876533791e-03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,78298123553804e-03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";16,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3784,39;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3059,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7278,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";848,46;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";628,35;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,82;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,32;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";850,88;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7707,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,71;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";311,84;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,52;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,94;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,54;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10458,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,09;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,16;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,54274845667239e-04;"67";"kg";"VALIDE"
