"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,24;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,45;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,14;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,92;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7862,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4569,97;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3596,38;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9353,21;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1055,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";792,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1056,69;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9448,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,24;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,99;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,44;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,39;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9448,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2875,16;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2288,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5895,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";667,49;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,25;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";668,01;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5985,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,73;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,57;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";138,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,89;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,43;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5985,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3588,65;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2807,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7283,84;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";828,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,99;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,53;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";829,63;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7433,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,26;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";174,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,28;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,75;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,41;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7433,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3237,95;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2552,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6600,38;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";747,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";560,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,36;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";748,48;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6706,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,08;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,73;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";155,37;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,69;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,84;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,41;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,09;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,16;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6706,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3243,25;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2563,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6600,10;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";746,46;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,16;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,93;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,21;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";747,03;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6693,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,58;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,73;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";156,55;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,66;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,84;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,37;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,09;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6693,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3564,60;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2818,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7230,82;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";818,28;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";612,97;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,02;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,45;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";818,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7337,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,27;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,48;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";170,13;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,07;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,11;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,62;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,66;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,85;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7337,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3434,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2724,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7056,57;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";809,77;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";607,66;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,05;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";810,38;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7252,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,84;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";166,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,82;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,03;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,11;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,65;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,59;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7252,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3158,06;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2533,97;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6449,49;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";731,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";547,72;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,67;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";731,74;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6556,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,75;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,78;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,95;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,29;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6556,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3496,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2758,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7081,49;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";806,35;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";604,03;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,25;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";806,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7230,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";167,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,84;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,06;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,24;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,57;"67";"kg";"VALIDE"
