"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7230,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7109,30;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5121,29;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13605,72;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1661,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1167,03;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,56;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,86;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1674,45;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21884,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";78,41;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,28;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";467,17;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,80;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,98;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,55;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,59;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,51;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";111,96;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21884,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7923,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5765,86;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15347,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1842,85;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1287,71;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,31;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1857,47;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24367,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,05;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";510,32;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";94,92;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,93;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,29;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,67;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,33;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,89;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24367,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8088,42;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5459,59;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14722,27;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1747,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1227,61;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,90;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";184,98;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1761,37;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23020,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";490,66;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,31;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,78;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,89;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,56;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";117,77;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23020,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9107,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6565,35;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17743,95;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2154,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1517,51;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,56;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";225,83;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2171,42;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28531,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,60;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";608,84;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";117,01;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";74,50;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,89;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,13;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,46;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28531,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7578,83;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5473,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14613,82;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1758,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1235,61;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,95;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1772,85;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23170,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,87;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,29;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";491,41;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,90;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,69;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,60;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,54;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23170,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7573,98;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5482,83;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14706,35;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1758,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1235,61;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,95;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,19;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1772,85;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23170,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,23;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";495,37;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,90;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,15;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,93;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,69;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,60;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,54;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23170,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8340,42;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6107,72;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16208,27;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1947,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1370,50;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,63;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,91;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1963,03;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25448,00;"115";"m3";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,76;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,96;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";538,86;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";100,10;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";61,93;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,61;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,52;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,71;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";130,25;"67";"kg";"VALIDE"
"2017";"4";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25448,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8355,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6089,94;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16191,08;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1958,38;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1375,70;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,74;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";207,30;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1973,86;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25797,00;"115";"m3";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,36;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";542,45;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,32;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";63,63;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,72;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,92;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,82;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,98;"67";"kg";"VALIDE"
"2017";"5";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25797,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8854,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6510,69;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17254,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2057,91;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1440,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";218,83;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2074,24;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27211,00;"115";"m3";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,05;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";575,92;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";106,98;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";66,16;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,14;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,58;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,64;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";137,72;"67";"kg";"VALIDE"
"2017";"6";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27211,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5391,02;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3910,52;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10446,35;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1254,42;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";881,19;"67";"kg";"VALIDE"
