"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,95;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,78;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1264,33;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16524,00;"115";"m3";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,06;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,80;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";348,81;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,76;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,94;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,04;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,97;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";84,54;"67";"kg";"VALIDE"
"2017";"7";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16524,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6456,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4747,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12562,18;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1512,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1067,48;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";161,71;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1524,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19783,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,89;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";60,82;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";418,91;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,15;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,65;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,92;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,84;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,93;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19783,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6683,69;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4819,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12959,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1572,43;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1104,58;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,21;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";166,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1584,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";20713,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,36;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,66;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";441,68;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";82,16;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";51,09;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,52;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";105,97;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036066701000";"VERBERIE";"60";"60667";"Verberie";"679256,540399998";"6912385,3357";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20713,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9243,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6912,44;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16383,46;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2485,93;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2001,90;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";13,68;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";239,08;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2500,36;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19966,00;"115";"m3";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,57;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,25;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";666,62;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";84,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";58,32;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,11;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";97,48;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,26;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";185,64;"67";"kg";"VALIDE"
"2017";"1";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";19899,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8159,34;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6061,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14643,20;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2181,18;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1734,80;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,50;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2194,36;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17633,00;"115";"m3";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";66,75;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,57;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";618,94;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,07;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";53,27;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,76;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,03;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,61;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,91;"67";"kg";"VALIDE"
"2017";"10";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18405,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10660,50;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7936,64;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19204,36;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2869,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2302,17;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";16,04;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";276,06;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2886,76;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23089,00;"115";"m3";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,03;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,33;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";732,47;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,34;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";62,99;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,44;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";104,30;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,80;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";200,13;"67";"kg";"VALIDE"
"2017";"11";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21765,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12681,98;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9346,64;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22671,93;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3381,33;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2712,47;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,90;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";325,26;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3401,25;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27204,00;"115";"m3";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,91;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";79,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";911,62;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,12;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";78,70;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,54;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";130,30;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,49;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";250,03;"67";"kg";"VALIDE"
"2017";"12";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27192,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8122,03;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6033,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14396,46;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2179,27;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1748,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,18;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";209,63;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2192,11;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17533,00;"115";"m3";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,37;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";47,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";552,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,19;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";47,71;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,36;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,15;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,58;"67";"kg";"VALIDE"
"2017";"2";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16485,50;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9799,48;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7225,02;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17466,14;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2646,86;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2123,29;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,79;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";254,61;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2662,46;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21295,00;"115";"m3";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,13;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,09;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";668,25;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";83,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";57,74;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,07;"67";"kg";"VALIDE"
"2017";"3";"218";"Périm. gestion autosurv. DVO";"Collective";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";7300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";95,61;"67";"kg";"VALIDE"
