"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,20;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,23;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";337,32;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3485,47;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34090,00;"115";"m3";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,76;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";111,24;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";635,54;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";77,36;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,19;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";56,96;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,87;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";144,53;"67";"kg";"VALIDE"
"2017";"8";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34046,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16751,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12964,29;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34759,45;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3964,23;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2478,27;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";11,62;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";11,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";385,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3987,53;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";38822,00;"115";"m3";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";91,20;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,70;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";700,50;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,61;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,85;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,33;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,65;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,40;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,60;"67";"kg";"VALIDE"
"2017";"9";"218";"Périm. gestion autosurv. DVO";"Collective";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";18167;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37859,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";32673,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22413,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";65163,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6861,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5189,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";860,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6895,61;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";72956,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";224,24;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";210,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1931,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";342,96;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";237,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,55;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";112,79;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";457,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69429,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20047,43;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";21177,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52366,49;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6663,72;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5069,92;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,50;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";820,93;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6686,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";70945,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";287,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";200,56;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1602,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";342,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";240,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,42;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";108,34;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";452,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";65461,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22557,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22771,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";60034,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7003,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5323,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,48;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";876,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7028,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74909,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";379,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";210,80;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2008,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";366,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";259,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";119,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,47;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";487,74;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69550,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26929,51;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";28037,33;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";63780,13;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8675,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6621,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";33,33;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1036,96;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8707,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";93599,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";328,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";269,81;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2122,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";458,47;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";326,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";159,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";83,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";619,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";89036,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";30827,89;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22477,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";61900,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6973,03;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5269,26;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,41;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";870,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6996,43;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";73294,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";2489,82;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";215,26;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2201,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";385,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";284,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";113,60;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";501,19;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";71014,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24890,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23660,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";60412,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7282,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5538,15;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,92;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";891,10;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7307,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";77993,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";374,90;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";227,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1956,08;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";411,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";294,89;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,72;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";116,21;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";528,78;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";75065,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28456,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19051,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47788,46;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5845,64;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4430,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,22;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,20;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";714,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5865,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61680,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";188,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";182,19;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1673,47;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";323,91;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";229,81;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,31;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,95;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";421,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";60103,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23993,69;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22157,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";58017,02;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6859,26;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5225,01;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";26,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";837,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";35000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6883,71;"67";"kg";"VALIDE"
