"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";374,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3984,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,40;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,76;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,51;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3747,66;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1450,54;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1257,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3475,33;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";424,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";316,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,29;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";424,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4523,33;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,73;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,92;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";76,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4402,41;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1921,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1670,21;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4621,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";569,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";425,26;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";569,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6097,25;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,89;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";212,28;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,85;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,37;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";120,07;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6606,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1339,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1163,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3222,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";398,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";296,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";398,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4239,99;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";133,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,73;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,30;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,27;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4150,99;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1570,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1367,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3764,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";463,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";345,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";463,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4955,66;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,06;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,98;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,47;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,60;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,89;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,77;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";82,16;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4832,50;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1325,27;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1151,92;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3174,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";387,94;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";289,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,18;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";387,94;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4129,66;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,01;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";126,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,89;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,66;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,77;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3934,49;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1425,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1236,97;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3410,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";416,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,79;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";416,86;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4437,50;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,64;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";132,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,03;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,18;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,08;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4123,50;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1308,59;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1126,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3114,94;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";381,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";284,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";381,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4038,25;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,27;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,50;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,78;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,12;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,83;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,85;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3741,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1208,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1046,10;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2891,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";355,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";264,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";355,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3780,41;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,57;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,56;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,74;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,43;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3725,25;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1215,50;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1056,71;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2928,03;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";359,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";268,01;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";41,62;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";359,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3826,66;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,19;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";118,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,43;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,68;"67";"kg";"VALIDE"
