"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,80;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3649,83;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1263,70;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1094,11;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3038,08;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";376,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";280,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,29;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";376,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3973,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,91;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9,72;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,15;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,06;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,01;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036106301000";"BRIOUZE";"61";"61063";"Briouze";"453112,256399997";"6849783,5403";3000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3761,33;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37445,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";81400,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";125304,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8962,21;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5905,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";13,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";178,25;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1081,34;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9057,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";107543,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";458,31;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1315,98;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3436,68;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";579,30;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,36;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,26;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";211,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";788,81;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";107944,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41475,70;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";70763,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";114028,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7246,26;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5663,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";61,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1130,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7398,71;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";101088,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";401,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1823,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4482,59;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1999,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1296,52;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";22,46;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";254,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";2264,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";102766,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";49299,10;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";63354,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";125928,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7005,75;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5677,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";7,58;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";84,66;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";967,41;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7095,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";106698,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";492,93;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1117,84;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3502,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1293,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1144,96;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";21,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";320,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,78;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1530,65;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";109413,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";38549,78;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";68325,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";128533,58;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8358,30;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6040,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";204,72;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1044,86;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8603,38;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";156827,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";692,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1347,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4453,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";470,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";283,46;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,36;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";344,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,32;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";763,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";161002,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42278,91;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";70456,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";129221,20;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11591,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5416,48;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,65;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";70,58;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1108,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11676,75;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";104813,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";593,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1125,16;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3901,80;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";784,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";613,33;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,72;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,36;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";896,92;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";95708,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42889,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";79364,63;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";140525,26;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10457,01;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";7003,84;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";71,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1248,46;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10553,64;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";133328,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";951,23;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";2286,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4335,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";880,17;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";646,36;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,73;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";147,70;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,56;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1040,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";131872,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";48818,23;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";83050,67;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";128184,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7044,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6149,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";56,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1136,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7101,49;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";99071,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";499,98;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1302,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3566,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1026,05;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";695,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,39;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";197,21;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,53;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1216,43;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";100186,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";42751,55;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";60573,66;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";102656,89;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8881,40;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5985,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,54;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";87,73;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1105,33;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8965,07;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";103153,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";440,30;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";1840,83;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3679,69;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";1023,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";561,59;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";584,21;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,31;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";1479,44;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";107720,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";41763,77;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";57238,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";104954,41;"67";"kg";"VALIDE"
