"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7036,32;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5571,13;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,38;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";84,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1027,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7124,34;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";96324,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";442,33;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";798,88;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3180,56;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";259,79;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";54,21;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";16,66;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";623,81;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,16;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";811,58;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";101398,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";35938,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";59493,38;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";107888,16;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6172,15;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5063,06;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,81;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";69,13;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";946,93;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6244,53;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";86648,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";370,01;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";646,59;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2674,09;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";234,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,97;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,62;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";339,12;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,96;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";635,63;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";88760,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";37262,37;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46807,30;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";97079,74;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6280,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4705,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,14;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";88,09;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1055,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6384,55;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";93830,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";663,15;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";936,63;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2600,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";205,51;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,46;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,45;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";461,33;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";53,56;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";576,20;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";96488,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33243,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53222,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";106373,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7029,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5313,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,96;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";89,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1005,34;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7126,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";99674,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";466,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";870,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2974,18;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";189,28;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,45;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,31;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";456,13;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,52;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";638,50;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036107002000";"CALIGNY";"61";"61070";"Caligny";"436455,413599998";"6858638,6622";60000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";103299,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5672,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5114,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12970,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1231,52;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";762,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1235,23;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26782,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";100,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";522,72;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,39;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,58;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,85;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,18;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27925,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5231,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4638,19;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11811,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1128,20;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";701,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,69;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,02;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1131,73;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24745,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";451,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,77;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";109,79;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24783,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5288,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4697,85;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9439,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";978,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";554,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,05;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";110,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";978,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33139,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";432,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,34;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,08;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";121,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,77;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";249,81;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42084,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7384,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6619,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12821,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1366,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";770,76;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,87;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";156,04;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1366,53;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47285,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";241,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";156,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";512,02;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";40,64;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";146,23;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";305,25;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";52105,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4583,11;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4027,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10278,14;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";979,57;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";608,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,77;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";982,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21485,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";121,56;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";77,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";400,84;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";66,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,25;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,31;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,78;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";21497,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5061,87;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4418,29;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11158,55;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1090,27;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";680,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,54;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,39;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1093,76;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24120,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";138,71;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,96;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";448,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";74,19;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,68;"67";"kg";"VALIDE"
