"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,50;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,53;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,85;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";98,80;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24120,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4431,09;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3949,45;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10181,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";957,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";595,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,70;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,85;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";960,80;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";21028,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,88;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";82,29;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";423,82;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,17;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,41;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,37;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,14;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,10;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";93,69;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22811,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5350,29;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4743,72;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12079,96;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1153,87;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";716,94;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,09;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,82;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1157,48;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25308,00;"115";"m3";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";186,43;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";122,91;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";629,80;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,77;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,24;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,73;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,41;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,37;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";142,93;"67";"kg";"VALIDE"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34059,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5482,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4860,49;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12377,33;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1182,28;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";734,59;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,14;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,96;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,10;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1185,98;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25931,00;"115";"m3";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";158,64;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,75;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";534,09;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";86,65;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,72;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,95;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,76;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,08;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";118,37;"67";"kg";"VALIDE"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28163,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5405,47;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4792,64;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12204,54;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1165,77;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";724,34;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,11;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,88;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";109,55;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1169,42;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25569,00;"115";"m3";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";150,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,41;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";507,70;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";85,20;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,04;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,84;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,35;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,26;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";115,40;"67";"kg";"VALIDE"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";27722,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5300,40;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4699,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11967,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1143,11;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";710,26;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,07;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,76;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,42;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1146,69;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25072,00;"115";"m3";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,59;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";98,65;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";500,25;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,70;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,31;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,66;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,91;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,48;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";108,28;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25846,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5647,74;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5007,44;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12751,55;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1218,02;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";756,80;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";114,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1221,83;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";26715,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";162,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";104,79;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";537,22;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";89,35;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,03;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,40;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";122,53;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";9000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";29048,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1479,78;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1285,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2356,17;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";156,40;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";108,46;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";17,15;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";157,97;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1411,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,08;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,16;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";70,01;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,07;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,37;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,89;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,89;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,03;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1411,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2316,49;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1970,84;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3648,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";240,53;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";166,80;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,22;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,08;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";242,94;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2170,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,49;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,11;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,98;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,10;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,57;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2170,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2211,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1844,13;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3456,71;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";226,23;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";156,88;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";25,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";228,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2041,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,44;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,70;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";99,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,62;"67";"kg";"VALIDE"
