"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,87;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,97;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,60;"67";"kg";"VALIDE"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1770,00;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2234,46;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1943,21;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3553,36;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";230,68;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";161,10;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,14;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";233,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2092,55;"115";"m3";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,54;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,33;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";104,12;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,07;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,98;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,71;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,93;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,89;"67";"kg";"VALIDE"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2092,55;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14910,89;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11139,35;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30498,86;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3961,53;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3463,65;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,69;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,07;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";496,73;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3981,31;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52183,11;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";238,14;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";159,17;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1145,18;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,53;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";83,21;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,32;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";83,74;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,15;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";223,63;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51044,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17688,53;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12649,61;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35203,70;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4386,20;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3852,51;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,86;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,88;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";557,22;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4407,96;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57779,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";249,40;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";164,24;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1174,25;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";133,90;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";87,11;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,50;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";86,71;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,75;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";228,15;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";53244,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17659,66;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12984,28;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35906,35;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4543,36;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3995,69;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,97;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,59;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";573,62;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4565,93;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";59846,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";269,01;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";178,80;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1277,08;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";147,01;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,86;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,08;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,56;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,98;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";244,69;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57961,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26123,77;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";19577,15;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";54029,28;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6870,99;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6050,43;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,59;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";29,78;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";895,92;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6905,38;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";91515,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";419,42;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";280,94;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1956,90;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";232,30;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";153,35;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,52;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";138,49;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";126,08;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";384,38;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";91115,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17895,78;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13538,38;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36797,44;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4803,98;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4200,56;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,18;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,65;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";601,86;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4827,83;"67";"kg";"EN_COURS"
