"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63101,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";294,71;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";192,25;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1405,91;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";161,10;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";103,32;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,22;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,40;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,96;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";270,77;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62319,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";28,11;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";30,69;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";64,89;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";10,77;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,44;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,05036298340803e-03;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,36;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";10,82;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";142,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22630,84;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";17228,32;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";47250,14;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6076,50;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5306,37;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,91;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";28,63;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";763,83;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6109,07;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";79842,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";425,77;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";247,64;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1810,64;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";209,58;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,80;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,31;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";127,63;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";104,92;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";348,58;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";80138,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14793,58;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11273,36;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30900,27;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4022,57;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3526,28;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,59;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,38;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";506,41;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4042,55;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53177,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";257,95;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";166,63;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1213,02;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,76;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";89,77;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,50;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,70;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,96;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";226,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";54022,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18664,13;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13659,37;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37996,19;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4815,75;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4198,99;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,74;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";610,10;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4839,58;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";63398,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";317,02;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";210,46;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1472,11;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";182,20;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";127,05;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,74;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";109,95;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";88,36;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";301,94;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";68228,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15724,60;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12368,35;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34022,94;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4265,24;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3714,58;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,78;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,36;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";541,69;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4286,40;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";56160,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";270,06;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";178,87;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1300,85;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";147,08;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";94,92;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,09;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";89,61;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,42;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";244,83;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57985,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17567,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12383,90;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35198,88;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4396,30;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3878,98;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,85;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,83;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";554,95;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4418,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57575,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";255,44;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";170,75;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1227,84;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";139,67;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";90,45;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,86;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";87,75;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";74,68;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";235,33;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";55355,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
