"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16642,90;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12283,59;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33957,10;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4244,04;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3696,59;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,71;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";18,27;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";534,42;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4265,04;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";55822,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";232,52;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";154,32;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1112,82;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";126,35;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";81,93;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,98;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,33;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,52;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";210,71;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50026,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19486,14;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14091,64;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";38955,90;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4893,49;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4297,24;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,19;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,08;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";620,01;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4917,78;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";64435,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";274,83;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";184,83;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1324,17;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,85;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,25;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,19;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";96,23;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,94;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";258,32;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036145601000";"SAINT-SULPICE-SUR-RISLE";"61";"61456";"Saint-Sulpice-sur-Risle";"526950,859099999";"6855210,0043";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";59912,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";15,07;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,83;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";44,26;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,49;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,78;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,69;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,51;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";64,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4628,80;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5757,24;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13483,71;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1371,14;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1153,65;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,84;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";211,26;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1375,46;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19502,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";79,33;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";49,85;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";356,38;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,91;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,33;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,30;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,48;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,13;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,35;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16283,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";10,12;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,65;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";29,73;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,02;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,54;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,84432371590325e-03;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,46;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,03;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";43,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4347,43;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5340,37;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12586,84;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1275,88;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1072,33;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,63;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,41;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";195,98;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1279,92;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18189,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,86;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,12;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";368,56;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,23;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,71;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,41;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,73;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,37;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,98;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17024,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";14,60;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,24;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";42,88;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,35;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,66;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,67;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,37;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";62,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4445,96;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5586,80;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13102,12;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1333,53;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1112,60;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,86;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,63;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";204,10;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1337,55;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18808,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,38;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,33;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";357,40;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";39,18;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,47;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,31;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,57;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,17;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,45;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16439,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,17;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,47;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3,45;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,35;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,29;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,02840973440735e-03;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,49817124283168e-03;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,05;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,35;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5734,50;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7181,82;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16926,50;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1729,77;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1456,99;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,32;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,57;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";264,92;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1735,88;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24587,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,39;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,53;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";498,12;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,21;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,37;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,92;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,10;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,62;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,32;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22706,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
