"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4358,20;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5532,46;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13006,95;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1298,89;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1121,74;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,76;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,63;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";203,18;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1302,93;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18956,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,59;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,58;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";406,09;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,33;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,73;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,94;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,70;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,24;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17843,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5350,76;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6725,52;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15673,12;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1599,65;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1346,68;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,68;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,82;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";245,18;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1604,54;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22765,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,81;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,64;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,22;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";54,81;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,10;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,06;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,43;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,38;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";22420,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1,41;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1,76;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4,14;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,42;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,35;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,23409168128883e-03;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,79780549139802e-03;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,06;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,42;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3956,76;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4968,46;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11725,47;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1197,18;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1002,20;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,66;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,03;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";182,39;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1201,06;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16957,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,93;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,15;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";327,24;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,25;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,81;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,12;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,55;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,74;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14751,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,47;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,58;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,38;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,14;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,11;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,11363893762942e-04;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";5,99268497132673e-04;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,02;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4639,63;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5787,76;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13566,13;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1380,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1153,83;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,01;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,84;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,80;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1384,21;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19505,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";82,60;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,53;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";378,55;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,02;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,15;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,99;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,51;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";47,62;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17154,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2,35;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2,94;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";6,91;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,70;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,59;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,05681946881471e-03;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,99634248566336e-03;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,10;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,70;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4631,97;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5723,33;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13528,14;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1373,05;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1142,84;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,84;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,71;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";210,54;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1377,32;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19205,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,79;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,88;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,56;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,37;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,50;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,39;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,40;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,80;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,54;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17765,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3978,79;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4972,75;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11685,49;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1198,07;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1009,84;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,11;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";183,09;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1201,73;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17071,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";86,57;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,80;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";404,49;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,24;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,15;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,61;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,08;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,23;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18226,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4121,49;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5104,65;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12070,27;"67";"kg";"EN_COURS"
