"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1217,62;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1020,15;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,46;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,15;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,43;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1221,47;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17332,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";97,82;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,63;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";445,21;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";48,69;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,92;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,61;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,08;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,87;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,08;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";20454,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4328,05;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5461,45;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12758,40;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1301,69;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1101,83;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,83;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,58;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";217,26;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1305,68;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";18626,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";89,19;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,22;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";405,45;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,15;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,28;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,47;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,69;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,12;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,16;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";8450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";18362,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1723,22;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1327,49;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3421,14;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";254,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";181,41;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,32;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,47;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";33,71;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";280,65;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4822,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,04;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,70;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";119,29;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,50;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,43;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,13;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5003,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1387,95;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1063,44;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2758,86;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";208,29;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";148,27;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,18;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";27,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";229,38;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3941,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,47;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,82;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";97,75;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,61;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,91;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,65;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,23;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3967,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1649,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1231,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3210,36;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";239,16;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";170,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";31,63;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";263,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4525,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,87;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,46;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";108,99;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,52;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,62;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,32;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,12;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4609,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2231,73;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1715,70;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4448,69;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";341,90;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";244,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";30,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,35;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6351,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,61;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,60;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,97;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,24;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,88;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,19;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6563,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1791,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1407,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3631,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";270,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";192,81;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,46;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,94;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,83;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";298,29;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5125,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,40;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,87;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";127,24;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,43;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,88;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,54;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,95;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5374,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3030,07;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2293,03;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5984,31;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";464,57;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";329,25;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,62;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,75;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,38;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";515,95;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9249,00;"115";"m3";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,13;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,09;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,97;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,82;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,20;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,49;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";34,41;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,74;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,21;"67";"kg";"VALIDE"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9622,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1525,62;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1154,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3016,98;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";228,75;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";162,83;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,08;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,06;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";30,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";251,90;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4328,00;"115";"m3";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,15;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,25;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,53;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,72;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,35;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,36;"67";"kg";"VALIDE"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,30;"67";"kg";"VALIDE"
