"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,30;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,81;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";453,35;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5670,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,28;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,13;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,75;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,90;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,76;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,21;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,01;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,35;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,12;"67";"kg";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6044,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1494,93;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1211,16;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3280,69;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";439,07;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";316,77;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,27;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,53;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";439,36;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5523,00;"115";"m3";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,46;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,30;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";102,11;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,95;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,42;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,37;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,20;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,22;"67";"kg";"EN_COURS"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5767,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1792,92;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1467,03;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3960,04;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";546,17;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";393,32;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,57;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,22;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";546,54;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6863,00;"115";"m3";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,43;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,29;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,42;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,16;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,02;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,05;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,21;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,72;"67";"kg";"EN_COURS"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7433,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3762,56;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3036,49;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8265,61;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1110,34;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";799,16;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,21;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,45;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1111,09;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13974,00;"115";"m3";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,07;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,52;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,16;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";46,21;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,94;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";8,57;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,12;"67";"kg";"EN_COURS"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14840,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1378,01;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1114,08;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2984,67;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";406,74;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";292,91;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,17;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,85;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";407,02;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5111,00;"115";"m3";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,02;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,95;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";100,85;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,61;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,34;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,16;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,20;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,68;"67";"kg";"EN_COURS"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5652,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2002,02;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1637,41;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4427,13;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";615,72;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";443,41;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,77;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,89;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";616,14;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7737,00;"115";"m3";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,58;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,43;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,23;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,41;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,01;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,87;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,75;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,80;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,02;"67";"kg";"EN_COURS"
"2017";"3";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8478,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1393,02;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1145,22;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3099,25;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";425,84;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,66;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,95;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";426,13;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5351,00;"115";"m3";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,42;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,27;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";102,46;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,94;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,43;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,95;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,33;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,26;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,21;"67";"kg";"EN_COURS"
"2017";"4";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5757,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1564,14;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1262,38;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3440,18;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";457,57;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";329,45;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,46;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";457,91;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5745,00;"115";"m3";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,02;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,44;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";111,20;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,13;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,80;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,81;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,45;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,98;"67";"kg";"EN_COURS"
"2017";"5";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6148,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1594,14;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1279,76;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3465,38;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";463,80;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";334,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,34;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,14;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";464,12;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5828,00;"115";"m3";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,91;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,25;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";108,60;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,96;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,75;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,87;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,44;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,88;"67";"kg";"EN_COURS"
"2017";"6";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6086,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1451,39;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1151,47;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3112,05;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,36;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,28;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,20;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,13;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,65;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5257,00;"115";"m3";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,76;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,58;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";98,37;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,22;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,22;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,96;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,13;"67";"kg";"EN_COURS"
