"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,05;"67";"kg";"EN_COURS"
"2017";"7";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5528,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1500,17;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1208,55;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3234,53;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";437,94;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";315,38;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,26;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,29;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";438,24;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5503,00;"115";"m3";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,92;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,01;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107,24;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,71;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,67;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,03;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,74;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,40;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,48;"67";"kg";"EN_COURS"
"2017";"8";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6006,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1486,80;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1212,80;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3262,89;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";439,69;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";316,64;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,27;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,48;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";439,99;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5525,00;"115";"m3";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,48;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,24;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";101,82;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,91;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,43;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,32;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,25;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,17;"67";"kg";"EN_COURS"
"2017";"9";"214";"Périm. gestion autosurv. DBN";"Collective";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";2370;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5749,00;"115";"m3";"EN_COURS"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";7017,51;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4573,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12192,56;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1117,99;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";758,05;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,92;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,45;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";125,94;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1132,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23564,00;"115";"m3";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";110,77;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,69;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";443,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,42;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,38;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,44;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,35;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";78,86;"67";"kg";"VALIDE"
"2017";"1";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";23564,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,90;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,58;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,55;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,09;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,37519960611258e-04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,31447604366322e-03;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5510,45;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3551,33;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9279,81;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";854,60;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";586,14;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,16;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,54;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,06;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";865,04;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17543,00;"115";"m3";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";81,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";52,62;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,39;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,36;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,68;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,13;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,63;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,89;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,12;"67";"kg";"VALIDE"
"2017";"10";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17543,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";28,11;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";18,20;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";48,31;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";4,43;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,04;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,50;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";4,49;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";93,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6966,19;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4416,35;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12108,26;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1134,24;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";767,97;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,09;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,98;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,18;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1146,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";25190,00;"115";"m3";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";113,17;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";75,57;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";451,95;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,37;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,64;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,53;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,72;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,51;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";91,60;"67";"kg";"VALIDE"
"2017";"11";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";25190,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";600,40;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";355,08;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1129,80;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";119,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";81,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,74;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";14,84;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";119,11;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3228,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8327,77;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4925,03;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15670,55;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1652,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1128,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,29;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,95;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1652,12;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44773,00;"115";"m3";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";161,18;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";134,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";671,59;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";134,31;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,68;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";64,91;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,43;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";201,92;"67";"kg";"VALIDE"
"2017";"12";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";44773,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1305";"MES";19,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,37;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";32,74;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,04;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,34;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3,05;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";63,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6857,79;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4463,64;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11817,85;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1090,08;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";739,61;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";5,60;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,98;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,96;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1104,17;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";22785,00;"115";"m3";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";108,28;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";68,35;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";430,39;"67";"kg";"VALIDE"
"2017";"2";"214";"Périm. gestion autosurv. DBN";"Collective";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";57,17;"67";"kg";"VALIDE"
