"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1654,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1155,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";186,89;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1656,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14313,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";140,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";108,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";370,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14313,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4842,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4328,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8035,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1076,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";753,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1077,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9437,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";93,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";245,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9437,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5577,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5013,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9224,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1234,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";861,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";140,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1236,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10764,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";282,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";38,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10764,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5865,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5278,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9685,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1302,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";909,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1304,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11358,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";115,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";87,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";297,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11358,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6800,21;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6062,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11166,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1491,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1042,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";169,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1493,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13086,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";131,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";2600;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13086,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3997,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4023,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8342,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1121,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";745,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1120,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12242,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";46,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";289,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12261,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2921,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2959,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6151,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";807,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";536,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";806,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8811,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";206,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8812,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3984,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4066,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8419,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1115,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";735,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1115,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12060,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";288,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,24;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12347,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5730,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5819,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12116,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1585,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1057,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1585,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17384,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";80,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17384,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4086,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4174,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8619,38;"67";"kg";"VALIDE"
