"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1145,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";761,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";115,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1144,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12504,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,67;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";295,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12539,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3751,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3844,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7952,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1040,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";691,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,73;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1040,21;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11500,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";293,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12497,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2963,75;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3036,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6303,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";820,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";545,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";820,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8958,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,75;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9659,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3630,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3699,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7645,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1000,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";665,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1000,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10925,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11516,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3548,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3635,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7504,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";979,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";651,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";98,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";978,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10653,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11452,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3924,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3977,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8258,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1080,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";718,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1079,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11794,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";58,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";299,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12868,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3307,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3374,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6971,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";917,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";610,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";917,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10020,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";258,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11076,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3111,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3172,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6587,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";866,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";579,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";866,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9413,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";224,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";5000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9569,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15934,59;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12527,28;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29710,33;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3239,32;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2251,54;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,36;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,75;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";489,90;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3253,04;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40324,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";327,42;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";176,91;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1260,63;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";76,91;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,02;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,07;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,48;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";116,70;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40324,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5430,11;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4383,25;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10516,51;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1167,69;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";819,09;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,63;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";168,96;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1172,44;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13911,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";106,27;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,41;"67";"kg";"EN_COURS"
