"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";425,23;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,26;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,94;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,98;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,93;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,33;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,61;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13911,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10000,81;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7656,52;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";18476,80;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2004,45;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1391,24;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,70;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";306,28;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2012,19;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24917,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";186,74;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";105,27;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";741,17;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,32;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,44;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,51;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";36,66;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";70,99;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,57;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24725,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13495,41;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10503,42;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25067,03;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2683,51;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1860,90;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,23;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,98;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";406,57;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2696,47;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";34984,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";265,45;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";148,33;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1055,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";65,47;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,60;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,66;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,25;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";96,87;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,69;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";34984,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13712,45;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10856,41;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25748,01;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2666,07;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1853,09;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,94;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,38;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";403,20;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2677,36;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";33188,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";264,27;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";145,98;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1041,29;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,30;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,83;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,99;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,42;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";96,05;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";95,47;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33188,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5321,96;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4286,19;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10079,44;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1082,28;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";749,09;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,50;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,15;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1086,71;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13275,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";107,10;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";62,25;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";419,56;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,53;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,02;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,25;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,11;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,34;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13275,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5164,95;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4110,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9487,70;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1001,90;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";696,39;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,39;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,52;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1006,15;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12472,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,92;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,47;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";389,66;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,78;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,57;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,32;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,09;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12472,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5208,83;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4156,67;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9944,89;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1063,50;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";736,16;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,74;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,47;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,80;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1067,85;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12957,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,61;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";55,74;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";400,24;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,06;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,70;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,64;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,25;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,41;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12957,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5352,88;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4368,85;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10136,46;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1091,47;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";758,64;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,79;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,61;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";165,07;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1096,10;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13587,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";105,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";58,70;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";424,13;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,91;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,07;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,04;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,05;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,32;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,08;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13587,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5220,23;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4067,75;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9697,43;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1054,76;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";733,13;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,52;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";159,51;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1059,23;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13130,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";99,25;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,39;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,06;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,74;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,05;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,97;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,42;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,80;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,77;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13130,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6408,18;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5055,57;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12005,53;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1288,61;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";895,67;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,93;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,08;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";194,88;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1294,07;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16041,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";125,32;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";69,63;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";493,99;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,63;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,18;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,41;"67";"kg";"EN_COURS"
