"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,88;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,48;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,20;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16060,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6554,61;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5187,95;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12364,49;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1323,85;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";925,19;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,89;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,03;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";205,54;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1329,12;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16040,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";119,12;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,59;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";472,29;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,69;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,91;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,28;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,73;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,02;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,74;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605001000";"LUNERAY";"76";"76050";"Avremesnil";"549740,632100001";"6973502,2783";10400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16040,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1807,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1561,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4290,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";472,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";338,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";472,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5052,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";165,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5099,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1667,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1455,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3997,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";441,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";315,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";442,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4824,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";166,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5124,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2136,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1859,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5116,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";567,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";405,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";567,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6195,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";218,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,97;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6700,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2662,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2331,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6323,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";708,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";504,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";708,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7830,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,41;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8238,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1632,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1421,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3938,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";434,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";310,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,64;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";434,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4762,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5573,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1670,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1490,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4071,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";440,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";315,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";441,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4814,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";234,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7168,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1483,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1282,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3558,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";389,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";278,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";389,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4247,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4247,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1674,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1460,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4013,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";443,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";317,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,76;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
