"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";443,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4843,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";163,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5013,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1675,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1460,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3995,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";442,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";317,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";443,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4813,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4855,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1536,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1341,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3695,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";410,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";293,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";410,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4480,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";148,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";0,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4534,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1573,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1370,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3786,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";421,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";301,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";422,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4605,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6205,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1899,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1652,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4556,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";502,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";358,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";57,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";502,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5490,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5775,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";22,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";36,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,01257010102272e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";45,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3333,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1919,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5301,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";676,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";526,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";71,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";676,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6978,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";189,23;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7875,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3446,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1921,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5472,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";703,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";547,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";74,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";702,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7256,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";38,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,02;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";46,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7495,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5261,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3018,91;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8410,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1061,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";827,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1061,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10960,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";61,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";3200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,03;"67";"kg";"VALIDE"
