"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9321,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4193,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12852,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1069,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";940,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";163,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1080,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19452,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";65,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";426,32;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17962,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8408,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3782,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11561,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";953,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";838,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";145,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";963,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17558,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";57,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";360,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15273,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";12,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";20,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,09563912711801e-03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";40,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9581,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4260,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13212,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1059,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";931,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";161,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1070,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19514,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";63,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";417,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";69,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17707,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";15,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";34,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";2,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,72433086525341e-03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";52,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11438,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5179,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15958,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1328,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1161,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";201,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1342,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24330,80;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";71,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";89,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";585,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";45,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";96,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";6000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";24877,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4321,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4312,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10554,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1211,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";940,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";129,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1219,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10449,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";56,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9695,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4025,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4022,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9782,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1127,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";873,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";119,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1134,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9723,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8282,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5325,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5303,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12953,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1491,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1156,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";158,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1501,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12875,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11005,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6528,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6489,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15835,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1851,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1435,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";10,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";197,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1863,70;"67";"kg";"VALIDE"
