"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15977,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";358,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";50,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";76,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12987,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3934,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3904,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9525,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1099,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";852,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";117,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1107,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9491,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";233,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8339,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5039,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5011,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12261,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1410,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1094,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";150,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1420,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12176,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";302,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,97;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,39;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";63,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10828,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3712,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3758,61;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9136,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1050,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";814,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,90;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1057,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9045,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";230,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8133,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3798,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3767,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9229,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1061,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";823,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1068,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9162,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";235,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8476,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3115,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3126,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7568,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";872,58;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";676,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";878,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7531,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7169,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2993,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2972,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7283,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";827,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";641,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";832,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7173,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";204,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7310,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3644,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3613,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8876,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1003,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";778,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";106,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1010,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8659,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8296,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4587,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4576,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11188,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1284,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";996,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1293,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11086,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";278,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";38,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9973,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1300,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1402,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3084,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";472,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";248,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";472,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3763,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";96,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";2,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";55,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3599,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";2250;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1306,74;"67";"kg";"VALIDE"
