"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";517,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6430,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";59,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11191,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5413,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3794,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11061,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1369,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";989,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,57;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1370,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";17022,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";419,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";54,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14301,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4328,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3021,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8863,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1113,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";807,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";108,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1114,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14009,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";40,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";376,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";62,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12813,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";3300;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4191,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3540,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7568,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";912,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";682,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";147,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";914,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7587,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";17,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";69,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8109,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3861,25;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3092,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6701,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";802,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";603,43;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";804,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6637,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,37;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";61,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7216,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4674,26;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3823,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8187,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";999,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";751,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1001,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8268,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";79,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9245,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";264,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";291,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";813,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";79,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";59,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,37;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";80,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";894,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8813,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7040,19;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15174,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1830,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1378,29;"67";"kg";"VALIDE"
