"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";297,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1834,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15173,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";77,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";50,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";420,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";139,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16378,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3974,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3236,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6956,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";888,51;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";668,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";890,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7351,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";188,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,08;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7477,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3992,10;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3214,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6977,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";888,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";668,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";144,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";890,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7353,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";37,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";200,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7772,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3165,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2601,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5597,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";687,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";512,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";113,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5644,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,76;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5751,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3666,62;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2983,38;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6394,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";786,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";591,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";788,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6508,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,02;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,69;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6863,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3460,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2840,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6124,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";747,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";561,97;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";748,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6181,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";52,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6130,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3250,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2653,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5703,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";691,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";519,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";112,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";692,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5717,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";149,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037614601000";"BUCHY";"76";"76146";"Buchy";"580842,776600003";"6943350,9178";2800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";49,72;"67";"kg";"VALIDE"
