"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";129,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";821,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";91,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42758,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2407,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";481,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1573,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";73,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";35,69;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";73,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";83,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16876,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";22286,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";53646,95;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4218,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1572,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,97;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";25,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";369,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4256,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";40370,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";127,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";780,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";92,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,81;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";131,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41900,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7047,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";1409,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";6501,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";215,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";104,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";215,05;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";243,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13732,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";20063,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";44161,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3851,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1446,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";12,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";24,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";340,11;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3887,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39053,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";100,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";114,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";693,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";81,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";116,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";37593,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4118,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";823,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";2955,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";125,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";61,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";125,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";142,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15532,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";23143,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";49095,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4463,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1642,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";14,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";390,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4504,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";43906,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";109,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";126,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";767,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";90,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";32,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";129,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41585,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4466,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";893,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3588,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";136,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";66,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";136,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";154,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";165,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";278,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";446,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";64,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";15,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";3,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";51,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";498,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17013,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";24526,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";52791,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4682,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1719,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";15,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";36,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";410,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4733,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";46714,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";124,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";141,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";853,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";102,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";14,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46529,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";2465,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";493,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";1980,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";75,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";36,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";75,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037615901000";"CANY BARVILLE";"76";"76159";"Cany-Barville";"529695,246299997";"6968788,7531";30000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";85,00;"115";"m3";"VALIDE"
