"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5259,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1371,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1338,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3021,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";503,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";386,17;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";46,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";503,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3688,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";112,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,99;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3688,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1715,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1607,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3688,06;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";467,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";609,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4479,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";36,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";26,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4479,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1571,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1515,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3462,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";577,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";443,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";578,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4235,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";128,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4235,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1464,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1404,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3228,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";535,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";410,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,44;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";536,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3924,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3984,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1467,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1415,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3239,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";546,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";418,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";547,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4000,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";132,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4391,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1890,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1820,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4121,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";700,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";538,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";701,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5140,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";41,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5164,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1062,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1080,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2635,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";333,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";247,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,02;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";35,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";334,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2667,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";74,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2709,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1141,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1146,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2818,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";356,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";264,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";37,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";357,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2847,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";103,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";17,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3831,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1825,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1848,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4552,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";576,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";578,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4612,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,49;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,45;"67";"kg";"VALIDE"
