"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2800,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1319";"NK";393,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";289,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";4,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";316,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1350";"PT";42,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";717,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5459,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1864,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2160,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5481,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";742,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";559,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";80,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";745,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13291,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";32,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";58,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";36,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";133,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";194,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";13200,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1305";"MES";16489,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";14832,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";42508,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5966,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";4391,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";74,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4805,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1350";"PT";646,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";10888,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";82862,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2338,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2748,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6908,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";943,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";711,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";946,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";16670,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";43,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";358,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";78,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";178,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";260,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037621901000";"DOUDEVILLE";"76";"76219";"Doudeville";"539406,903300002";"6960636,7833";3700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17517,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3307,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4139,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8734,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1817,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1317,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";183,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1819,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14528,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";51,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";69,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";48,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";28,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";100,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11412,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2803,12;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3368,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7461,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1535,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1113,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1537,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12415,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";37,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";53,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";37,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8511,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3303,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4006,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8830,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1878,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1361,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";190,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1880,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15184,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";56,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";342,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";79,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,76;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";112,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12742,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4288,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5190,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11423,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2418,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1758,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";245,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2421,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";19703,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";429,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";75,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";38,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";145,24;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16065,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2797,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3306,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7321,41;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1558,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1132,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";157,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1560,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";12549,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";61,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";42,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";87,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10052,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3083,39;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3594,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8074,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1745,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1265,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";176,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1747,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14108,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";301,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";70,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";49,43;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";99,38;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11234,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2300,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2667,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6023,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1221,18;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";879,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
