"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1222,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9857,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,12;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";209,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";67,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7755,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2351,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2851,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6311,41;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1338,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";970,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";135,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1340,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10822,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";33,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";214,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";34,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7942,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2344,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2843,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6272,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1341,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";972,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1343,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10846,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";34,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";213,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";35,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,66;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";19,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";70,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8009,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2143,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2614,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5766,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1231,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";892,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1232,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9953,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";177,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";59,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6708,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2163,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2604,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5742,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1210,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";877,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";122,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1212,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9861,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";18,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";63,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7232,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2919,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3549,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7782,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1725,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1251,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";174,93;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1727,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13950,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";271,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";63,52;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";44,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,61;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";90,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037622201000";"DUCLAIR";"76";"76222";"Duclair";"545639,790600002";"6933501,1437";4000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10194,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2459,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1900,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4180,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";588,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";466,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4242,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";186,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,42;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5232,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2386,39;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1843,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4064,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";575,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";576,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4158,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";162,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4600,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3017,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2334,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5120,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";726,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";575,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";727,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5236,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,59;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";210,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,62;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";57,92;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,23;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5932,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4082,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3135,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6922,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";969,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";768,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";93,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";970,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6986,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";280,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,10;"67";"kg";"VALIDE"
