"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7896,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2269,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1753,68;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3705,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";500,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";394,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,93;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";500,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3595,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";168,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";44,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4654,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2504,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1860,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4239,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";541,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";52,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";541,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3900,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3957,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2135,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1650,80;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3630,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";511,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";405,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,45;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";511,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3684,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,69;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";141,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";38,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";21,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3975,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2421,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1878,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4138,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";578,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";456,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";578,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4166,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";46,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,15;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4778,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2111,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1641,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3603,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";510,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";404,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,34;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";510,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3676,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";157,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";43,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4438,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2151,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1658,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3694,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";522,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";414,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";522,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3752,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";12,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";136,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,58;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,77;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3844,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2197,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1720,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3781,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";531,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";420,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";51,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";532,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3829,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13,76;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";13,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";153,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";12,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4309,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2500,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1943,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4230,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";602,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";476,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";602,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4338,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";174,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037623202000";"ELETOT";"76";"76232";"Életot";"518403,274700001";"6969218,9396";2300;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4913,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2197,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2185,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5305,39;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";547,93;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";364,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,52;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";55,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";552,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8426,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";114,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";330,20;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";141,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";115,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";67,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7481,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2241,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2232,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5379,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";567,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";379,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";56,74;"67";"kg";"VALIDE"
