"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";572,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8490,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";95,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";429,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";184,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";150,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";90,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";289,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9753,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2323,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2286,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5581,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";579,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";390,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";584,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9049,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";156,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";99,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";449,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";192,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";155,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,86;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";300,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10297,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4101,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4083,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9919,63;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1024,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";683,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1033,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15746,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";266,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";170,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";761,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";329,77;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";268,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";155,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";510,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";17373,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2116,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2060,74;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5295,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";535,33;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";351,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";540,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8213,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";76,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";336,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";149,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";122,76;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";226,82;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7725,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2420,02;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2343,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5766,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";601,32;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";400,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,76;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";606,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9247,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";128,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";83,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";376,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";163,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";132,71;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";77,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,51;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";253,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8614,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2518,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2510,74;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6034,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";612,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";407,84;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";61,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";617,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9418,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";138,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";90,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";402,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";171,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,63;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";81,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";266,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9063,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2834,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2884,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6921,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";718,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";478,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";724,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11045,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";159,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";102,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";461,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";196,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";159,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";93,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,82;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";304,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10355,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2428,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2447,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5887,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";598,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";398,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";60,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";604,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9210,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";88,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";394,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";168,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,83;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";79,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";260,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8881,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3125,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3180,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7593,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";772,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";514,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";779,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11884,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";172,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";112,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";498,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";211,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";171,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";100,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";329,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11145,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3616,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3597,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8731,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";901,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";600,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,79;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";909,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13867,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";194,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";125,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";561,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";241,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";196,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";4700;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,27;"67";"kg";"VALIDE"
