"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1207,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";178,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";683,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1319";"NK";92,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";35,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1350";"PT";10,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";92,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6160,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9346,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9231,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";20122,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2752,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2308,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";9,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";330,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2772,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32340,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";87,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";86,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";633,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";120,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";60,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,67;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";127,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";156,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";5900;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28967,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";617,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";572,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1398,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";148,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";96,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";15,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";161,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2263,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";59482,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44270,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";121546,61;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9503,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5679,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";40,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";46,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1118,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9583,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";131828,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";233,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";347,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2055,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";340,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";167,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";151,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";139,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";525,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";115720,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";1447,59;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";1736,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";3454,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";313,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";179,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";1,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";1,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";42,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";322,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";4581,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";2101,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1025,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1897,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";204,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";413,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";23,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";693,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";9719,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52148,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";37393,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";103139,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8105,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4900,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";35,15;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";39,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";963,82;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8175,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";115315,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";218,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";325,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1870,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";286,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";128,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";32,49;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";141,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";109,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";458,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";108526,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";74,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";40,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";90,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";55,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";3,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";0,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";6,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";570,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3516,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1675,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";5570,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";435,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";823,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";5,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";6,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";56,91;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1380,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";19353,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";68596,55;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";47376,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";134101,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";10124,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6120,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";43,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";49,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1201,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";10210,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";142697,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";277,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";413,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2373,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";374,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";164,16;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";41,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";183,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";142,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";597,03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";137770,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";144,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";131,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";404,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";68,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";35,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";1,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";8,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";71,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";4000,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";4890,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";2003,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";7014,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";631,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";1193,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";9,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";11,02;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";66,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";2023,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";30045,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";73453,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";53251,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";145338,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";11613,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";6967,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";51,28;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";59,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1359,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";11717,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";168262,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";330,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";492,60;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2792,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";474,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";226,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";49,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";210,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";161,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";731,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";164203,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";366,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";124,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";549,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";94,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";62,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";1,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";2,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";8,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";94,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";5909,00;"115";"m3";"VALIDE"
