"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";436,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";268,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";781,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";60,59;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";126,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";211,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2966,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";81179,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";49968,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";161065,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9365,98;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5410,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,01;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1118,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9442,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";126300,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";226,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";337,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1958,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";306,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,96;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";33,72;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";160,35;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";110,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";498,89;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";112635,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";1562,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";1615,70;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";3519,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";268,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";146,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";1,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";1,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";36,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";272,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";3551,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1059,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";569,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1760,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";138,39;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";249,18;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";20,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";417,81;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";5858,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";70284,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";45464,79;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";136761,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9177,26;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5485,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,96;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";43,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1091,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9254,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";127725,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";245,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";365,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2119,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";329,06;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";149,50;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";36,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";157,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";124,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";521,42;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";121821,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";192,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";194,82;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";427,84;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";30,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";16,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";4,04;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";30,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";382,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";368,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";254,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";703,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";77,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";101,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";170,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2384,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";51789,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";34516,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";103854,36;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7483,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4519,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";32,03;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";35,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";892,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7546,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";105081,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";196,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";292,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1709,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";260,66;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";114,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";29,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";124,87;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";99,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";413,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";97628,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";110,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";105,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";243,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";16,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";9,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";2,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";16,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";208,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";198,56;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";193,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";455,24;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";62,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";206,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";345,41;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4843,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54637,78;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";41614,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";115940,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8903,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5378,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";37,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1056,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8978,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";124581,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";246,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";367,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2132,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";327,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";145,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";36,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";158,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";133,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";521,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";122425,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";425,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";101,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";949,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";41,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";26,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";4,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";46,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";1609,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3027,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1361,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";4807,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";191,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";188,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,52;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";315,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4429,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";47265,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";35389,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";93637,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7701,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4627,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";33,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";37,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";906,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7765,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";109078,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";210,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";313,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1863,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";278,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";123,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";31,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";137,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";110,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";446,67;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";104335,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
