"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";564,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";302,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";441,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";68,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";85,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";11,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";143,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2017,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";54500,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39369,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";109778,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8539,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5109,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";36,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";40,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";998,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8608,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";118210,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";229,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";341,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1966,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";303,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,99;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";149,61;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";113,68;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";485,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";113685,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";517,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";259,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";697,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";61,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";109,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";181,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3223,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";53964,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";39836,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";106737,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";8662,95;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5212,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";38,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";42,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1039,32;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8738,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";125730,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";237,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";353,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2049,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";307,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";35,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";152,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";121,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";493,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";117759,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";120,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";103,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";239,11;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";21,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";13,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";0,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";5,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";21,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";756,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1232,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";679,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1828,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";204,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";409,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";26,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";718,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";10137,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";63006,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";51165,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";120509,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";9707,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5723,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";42,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";47,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1210,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";9791,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";138357,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";246,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";362,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2035,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";323,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";146,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";36,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";156,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";122,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";514,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";120768,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1305";"MES";1566,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1313";"DBO5";744,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1314";"DCO";2102,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1319";"NK";248,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1335";"NH4";139,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1339";"NO2";3,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1340";"NO3";5,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1350";"PT";32,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1551";"NGL";248,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";45450;"A5";"A5 - By-Pass";"1552";"Volume";13056,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2076,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1418,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4305,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";424,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";425,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5061,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";229,83;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7839,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1778,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1245,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3808,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";374,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";270,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,26;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";375,45;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4468,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,76;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";150,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,13;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5164,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2001,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1370,52;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4172,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";302,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";419,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4993,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";178,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6099,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3149,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2143,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6527,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";645,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";466,48;"67";"kg";"VALIDE"
