"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";646,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7688,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";102,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";276,72;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";42,08;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";17,98;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";7,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9467,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1985,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1358,23;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4134,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";418,14;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";302,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,37;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";418,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4984,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,84;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";203,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6843,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1980,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1340,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4115,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";411,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";298,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";48,67;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";411,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4940,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";75,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";202,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,45;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6707,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1884,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1285,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3923,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";386,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";279,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";45,64;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";387,13;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4607,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,77;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";163,69;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,51;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5584,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2068,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1402,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4294,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";424,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";306,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";50,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";425,03;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5058,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,50;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";171,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,72;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5816,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1813,76;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1234,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3762,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";377,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";272,54;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";44,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";378,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4484,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";50,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";137,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4653,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1786,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1219,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3721,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";369,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";267,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";370,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4408,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";135,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4594,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1787,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1223,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3723,59;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";370,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";267,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";43,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";370,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4411,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";146,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5014,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1942,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1317,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4050,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";400,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";289,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,96;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";47,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";400,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4756,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";162,60;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";2000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5612,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
