"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7899,95;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";772,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";470,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";92,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";777,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8942,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,49;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";277,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,16;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,54;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,68;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10300,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4685,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4302,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10418,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1002,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";610,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";120,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1008,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11602,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";55,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";40,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";326,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";37,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,42;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,33;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,58;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12133,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4000,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3703,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8903,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";867,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";527,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";103,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";871,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9958,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";269,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,01;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10062,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3995,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3667,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8896,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";868,55;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";873,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10051,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,88;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";30,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9920,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3936,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3615,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8754,28;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";845,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";515,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,93;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";850,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9788,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";45,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";267,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9979,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";38,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";34,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";84,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";8,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";5,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";8,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";95,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6242,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5714,06;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13796,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1334,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";811,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,62;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";160,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1342,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15453,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";431,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";49,99;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";58,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037630203000";"GODERVILLE";"76";"76302";"Goderville";"509791,160300001";"6952139,7337";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";16113,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13413,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8809,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";27732,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3012,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2321,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";10450;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
