"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,34;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11501,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5604,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4782,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11833,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1567,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1243,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1572,87;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11133,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";283,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,71;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12403,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5358,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4518,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11162,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1447,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1149,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";143,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1452,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10288,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,02;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";43,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";68,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11866,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";6716,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5702,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14140,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1885,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1497,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,10;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";187,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1891,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";13402,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";30,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";53,06;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";333,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";84,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14539,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5229,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4480,99;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11097,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1470,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1167,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,53;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";146,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1475,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10451,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,02;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,49;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,22;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";60,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10508,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5516,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4742,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11716,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1560,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1239,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,88;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1565,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11094,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,05;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,17;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,29;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,58;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";66,30;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11432,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5269,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4510,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11202,29;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1487,94;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1182,31;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1492,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10542,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";39,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";245,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,11;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,40;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";62,85;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";37,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10723,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5772,86;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4931,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";12279,94;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1629,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1294,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";162,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1635,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11587,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,74;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";276,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,64;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";15,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";71,18;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";12273,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5395,79;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4642,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";11526,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1523,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1209,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";151,43;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1528,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10828,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";42,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";264,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";67,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";41,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11693,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4780,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4127,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10205,33;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1344,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1067,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,20;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";133,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1348,62;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9601,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";213,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9394,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";5092,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4319,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10753,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1427,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1133,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";141,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1432,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10146,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";38,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037631301000";"GOUY";"76";"76313";"Gouy";"564460,0013";"6918727,9981";5400;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,97;"67";"kg";"VALIDE"
