"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";8069,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";81672,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";339,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";249,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1677,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";309,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";98,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";25,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";62,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";80,51;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";377,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";83232,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";503,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";100,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";392,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";15,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";7,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";15,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";50000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";17,36;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";387050,80;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";415257,17;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";949656,57;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";92521,47;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";63583,47;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";658,60;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1897,87;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10459,88;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";5044,69;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";94900,97;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2019750,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14784,28;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14084,38;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";64124,89;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11781,97;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7999,20;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";412,75;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7593,36;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1509,50;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";1083,64;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19788,55;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1977030,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";11136,49;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4301,13;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8383,53;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";480,55;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";233,49;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";480,55;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";543,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";417189,08;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";397384,48;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";940832,44;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";88848,67;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";61165,06;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";270,77;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";882,79;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10412,32;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";4822,80;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";90116,33;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1892370,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20008,61;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9205,31;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";67431,39;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";9214,72;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4605,42;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";212,52;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6357,37;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1011,42;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";516,67;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";15783,61;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1842100,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4459,67;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4768,47;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7313,54;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";532,77;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";258,86;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";532,77;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";602,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";427754,48;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";366488,70;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";901158,46;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";90314,23;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";60248,38;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";942,39;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2565,64;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";12286,95;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";3143,51;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";93694,49;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3220440,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";24374,57;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23696,18;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";107133,87;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19249,49;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13299,29;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";513,95;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7436,45;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1448,29;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";777,02;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";27200,82;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3178610,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";6125,39;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";7279,44;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8810,93;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";813,31;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";395,17;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";813,31;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";919,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";444404,03;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";392928,13;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";943373,89;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";92592,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";60085,75;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1114,17;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2428,53;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9959,64;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";3361,41;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";96223,28;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3564860,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19056,36;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20207,91;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";100823,58;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";15714,64;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9797,22;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";675,17;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12347,16;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1642,39;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";1085,73;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28735,55;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3562250,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3075,74;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3002,07;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";3855,65;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";335,41;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";162,97;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";335,41;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";379,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
