"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";371261,38;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";368056,53;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";875544,85;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";82972,04;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";54961,51;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";690,95;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1954,69;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";9410,71;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";4165,32;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";86012,89;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1986690,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13658,05;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14376,57;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";67744,85;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";13545,40;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8068,13;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";545,74;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5540,06;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1329,81;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";867,05;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19631,18;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1964800,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";4751,93;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4459,55;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";7774,10;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";498,25;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";242,09;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";498,25;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";563,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";227604,96;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";225610,10;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";538368,29;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";53429,52;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";36363,25;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";606,06;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1374,57;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6109,60;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2932,52;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";55715,78;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2189770,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";14307,67;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";12471,38;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";68109,26;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10989,99;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6383,02;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";743,01;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6618,07;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1574,57;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";1122,54;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18350,17;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2181370,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";7804,05;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";7429,94;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";11094,52;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";830,13;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";403,34;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";830,13;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";938,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";227037,08;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";201981,24;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";488589,52;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";44635,69;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";30262,89;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";207,05;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";550,47;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5764,47;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2528,08;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";45349,31;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1438970,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11458,20;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8837,50;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";54278,84;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";5884,82;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3277,37;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";620,87;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4450,04;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1594,63;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";1176,16;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10956,69;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1462850,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3863,88;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4522,92;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5533,12;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";505,33;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";245,53;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";505,33;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";571,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";283607,65;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";241885,03;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";643447,65;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";51418,96;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";33611,52;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";452,12;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1401,61;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";6395,34;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2908,46;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";53128,33;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2056730,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16663,01;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15699,34;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";75400,22;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8377,21;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5152,71;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";599,68;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5330,81;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1965,33;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";1455,82;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14305,81;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2066050,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";10870,76;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";6772,50;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";16963,42;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";756,67;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";367,65;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";756,67;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";855,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";311883,37;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";237408,82;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";566444,87;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";46910,11;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";30085,71;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";349,01;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1189,32;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5822,32;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2597,54;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";48664,06;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1722690,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21421,01;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";11607,25;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";67128,74;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6291,90;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2887,69;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";298,68;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4334,55;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1385,52;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";883,62;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10926,39;"67";"kg";"EN_COURS"
