"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1729480,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";8486,53;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";5766,52;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";9880,39;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";644,28;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";313,04;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";644,28;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";728,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";244785,14;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";199481,77;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";497259,14;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";42727,82;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";27837,87;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";173,89;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";744,61;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5002,38;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2340,75;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";43667,82;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1625260,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";13841,89;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6776,52;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";50969,36;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4846,94;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2010,22;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";384,54;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5171,54;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1040,68;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";676,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";10403,59;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1630980,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5816,41;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4784,31;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";8610,43;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";534,54;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";259,72;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";534,54;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";604,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";256100,82;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";204483,70;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";529852,07;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";44900,76;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";29158,03;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";257,10;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1066,45;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";5283,48;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";2412,52;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";46283,25;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";1878400,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17553,90;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10277,29;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";66939,09;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";6455,26;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3276,47;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";267,49;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8010,72;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";859,91;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";427,43;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";14732,30;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";1879580,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";5017,45;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";3849,63;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";4859,60;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";430,11;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";208,98;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";430,11;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";486,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";3295,32;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1093,98;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2844,10;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";141,78;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";72,95;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,61;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";11,07;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";26,56;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";6,39;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";154,47;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";14700,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";533770,91;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";388172,94;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";964254,43;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";86244,11;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";53988,60;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";686,46;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2633,41;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";10913,78;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";4213,03;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";89197,26;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";3055460,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27296,59;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15416,17;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";80663,48;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";10116,13;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6301,97;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";377,84;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9419,97;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1303,01;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";586,82;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";19912,73;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";3055750,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1305";"MES";3425,49;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1313";"DBO5";4744,71;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1314";"DCO";5008,81;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1319";"NK";530,11;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1350";"PT";257,57;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1551";"NGL";530,11;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";322000;"A7";"A7 - Apport extérieur file eau";"1552";"Volume";599,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4049,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3215,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8108,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1111,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";730,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";104,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1113,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11145,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";70,82;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";41,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";64,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11092,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3432,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2699,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6956,65;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";960,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";634,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";962,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9553,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";62,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";35,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,93;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,25;"67";"kg";"VALIDE"
