"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";766,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7440,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";235,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";577,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";283,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";237,63;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";318,64;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7440,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4513,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3029,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8335,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1030,94;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";796,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";101,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1032,19;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10110,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";318,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";773,60;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";382,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";320,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";35,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";430,32;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10110,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4761,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3177,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8752,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1087,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";839,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1088,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10571,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";357,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";119,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";844,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";402,81;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";337,64;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";12,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";37,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";452,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10571,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3463,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2325,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6368,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";783,44;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";604,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";784,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7616,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";237,60;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";85,54;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";582,12;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";290,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";243,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";326,18;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7616,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3718,86;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2523,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6845,47;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";842,60;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";649,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,13;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";83,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";843,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8122,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";254,59;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";622,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";315,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";264,77;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,94;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";352,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8122,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2896,05;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1946,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5323,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";654,24;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";505,20;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,89;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";64,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";655,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6360,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";198,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";71,02;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";489,41;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";242,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";203,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,30;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";272,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6360,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4025,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2691,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7387,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";908,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";701,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";89,87;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";909,95;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8835,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";284,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";101,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";691,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";336,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";282,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";30,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";378,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8835,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3014,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1989,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5570,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";685,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";529,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";685,94;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6660,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";207,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";508,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";253,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";212,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,36;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,59;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";285,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6660,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3270,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2214,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6087,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";749,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";578,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";749,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7254,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";224,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";81,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";555,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";277,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";231,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,25;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";25,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";312,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7254,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3410,77;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2296,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6356,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";774,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";598,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";775,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7533,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";238,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";84,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";580,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";287,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";240,60;"67";"kg";"VALIDE"
