"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";322,63;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7533,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3871,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2580,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7040,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";867,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";669,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,18;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";868,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8430,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";266,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";93,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";646,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";321,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";269,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";10,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";29,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";361,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639001000";"LES LOGES";"76";"76390";"Loges";"503361,800099999";"6961211,4684";3500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8430,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2663,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1974,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4906,65;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";588,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";479,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";589,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6210,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";74,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";208,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";22,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";34,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6210,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3253,58;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2416,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5980,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";729,14;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";597,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,04;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";730,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7494,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";94,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,74;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";259,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7494,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3746,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2724,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6843,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";829,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";674,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";136,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";831,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8714,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";101,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";36,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";286,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,34;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8714,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4718,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3410,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8519,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1041,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";846,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";171,56;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1042,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10934,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";132,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";45,46;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";364,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";41,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,03;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";16,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,90;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";60,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10934,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2554,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2055,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4822,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";551,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,81;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";552,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5796,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";68,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,88;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,15;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5796,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2435,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1806,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4467,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";530,93;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";87,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";531,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5576,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";190,44;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,33;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,54;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,34;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,03;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5576,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2061,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1500,88;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3733,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";448,27;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";360,98;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,50;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";449,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4672,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";56,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,86;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";159,21;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";4,43;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";7,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";16,82;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,06;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4672,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2794,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2109,55;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5227,49;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";619,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";503,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";102,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";620,69;"67";"kg";"VALIDE"
