"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6508,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,07;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";220,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,97;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,75;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,22;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6508,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2437,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1793,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4517,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";526,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";428,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";86,77;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";527,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5530,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";64,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";184,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,16;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,07;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5530,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2514,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1856,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4613,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";550,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";447,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,07;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";90,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";551,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5784,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";69,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,28;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";194,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";5,30;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";8,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";21,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5784,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3093,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2284,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5677,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";677,66;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";551,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";111,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";678,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7117,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";85,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";239,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,91;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";25,97;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7117,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3404,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2461,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6283,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";735,09;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";596,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";736,32;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7892,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";92,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";263,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";7,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,58;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";43,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037639701000";"LONGUEVILLE SUR SCIE";"76";"76397";"Longueville-sur-Scie";"563455,3631";"6968558,7053";2200;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7892,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";423,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";258,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";653,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";76,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";49,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";78,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";757,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";31269,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14684,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46657,22;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4244,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2970,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,62;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";614,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4256,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";42644,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";199,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";160,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1048,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";262,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";166,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";317,19;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";41176,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";26744,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12270,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";39253,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3643,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2545,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";528,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3653,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";36929,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,72;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";140,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";921,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";220,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";136,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,91;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";268,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36964,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";694,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";477,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1432,43;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";171,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";115,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";8,68;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";28,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";180,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2067,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";33649,11;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";14402,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";50408,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4365,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3099,97;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,29;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";9,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";629,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4376,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44182,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";205,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";166,41;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1012,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";262,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";168,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";8,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";42,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,36;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
