"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";24129,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";11068,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33955,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3135,35;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2158,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,93;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";448,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3143,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30702,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";143,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";115,57;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";748,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";180,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";111,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";32,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30206,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";22567,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10315,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";33706,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3028,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2127,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";6,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";437,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3036,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30399,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";147,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";118,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";779,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";187,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";113,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";33,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,58;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";227,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";30520,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1305";"MES";56,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";39,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";117,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1319";"NK";14,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";9,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";14,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";169,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28395,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";13234,59;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";41886,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3885,98;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2724,83;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";8,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";563,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3897,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";39094,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";183,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";142,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";915,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";221,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";135,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";39,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,85;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";268,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";10000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36721,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1861,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1139,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2885,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";353,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";250,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";39,89;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";355,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4625,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,86;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";14,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";94,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";8,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,05;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";3,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";3,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";13,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4898,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2402,68;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1526,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3794,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";524,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";372,22;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,94;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";527,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6854,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";31,99;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";131,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";11,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";5,24;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";4,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";18,36;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6854,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2651,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1704,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4219,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";588,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";416,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";66,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";592,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7696,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";39,25;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";160,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";14,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8402,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4930,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3112,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7669,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1100,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";779,22;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,31;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";124,11;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1107,39;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";14387,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";76,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";44,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";290,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,50;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";6,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,47;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";14932,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1817,91;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1167,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2868,13;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";375,62;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";265,87;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";42,34;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";377,85;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4909,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,42;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";6500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,58;"67";"kg";"VALIDE"
