"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10523,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3954,69;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3488,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8497,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1087,40;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";836,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,20;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";121,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1091,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9358,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";32,41;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";205,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";34,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,99;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10204,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3173,37;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2783,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6794,09;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";859,54;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";660,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";96,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";862,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7407,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,22;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";30,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7827,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3478,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3063,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7480,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";962,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";740,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";107,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";965,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8282,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";25,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";158,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,79;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";4,84;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7883,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1305";"MES";2,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1313";"DBO5";2,24;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1314";"DCO";5,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1319";"NK";0,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1339";"NO2";5,9319795022001e-04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1340";"NO3";3,3394708425686e-03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1350";"PT";0,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1552";"Volume";6,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4333,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3804,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";9288,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1182,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";910,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1186,81;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10178,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";28,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";6,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1,77;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";39,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9818,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1305";"MES";0,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1313";"DBO5";0,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1314";"DCO";0,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1319";"NK";0,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1335";"NH4";0,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1339";"NO2";9,88663250366684e-05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1340";"NO3";5,56578473761434e-04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1350";"PT";0,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1551";"NGL";0,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";4500;"A5";"A5 - By-Pass";"1552";"Volume";1,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2513,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1830,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5121,18;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";762,03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";560,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";763,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6699,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";215,84;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6699,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2111,62;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1534,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4316,35;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";642,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";473,96;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,44;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";643,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5619,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,03;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";185,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
