"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,80;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,17;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,57;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5619,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";142,37;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";103,40;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";289,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";43,14;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";31,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";6,50338335387293e-03;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";5,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";43,24;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";379,30;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2643,66;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1932,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5319,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";797,74;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";586,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,61;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";799,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7013,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";26,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";225,47;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,33;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,67;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,73;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7013,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";353,58;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";256,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";717,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";107,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";78,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";12,79;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";107,38;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";942,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3523,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2565,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7160,34;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1090,89;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";802,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,20;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";130,29;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1093,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9590,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";35,53;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";29,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";304,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,87;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";51,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";40,65;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9590,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2315,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1694,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4714,57;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";693,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";510,06;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,79;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";694,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6094,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,92;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,03;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";199,63;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,43;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6094,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2776,89;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2000,08;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5652,20;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";842,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";620,78;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,69;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";100,23;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";844,52;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";7366,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";27,65;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,90;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,70;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,63;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";2,28;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,11;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";7366,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2027,70;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1488,35;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4103,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";609,48;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";448,46;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";72,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";610,81;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5358,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,45;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,73;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";175,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,60;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,67;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,71;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5358,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2254,41;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1641,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4600,37;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";681,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";502,77;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,37;"67";"kg";"VALIDE"
