"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";683,21;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5979,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";22,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,11;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,85;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5979,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2118,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1553,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4333,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";639,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";470,80;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";76,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";641,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5625,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";21,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,56;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";182,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,62;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";23,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5625,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1967,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1383,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";3891,73;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";568,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";415,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";68,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";570,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5085,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";15,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";164,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,85;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";8,52;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5085,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";16,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";12,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";33,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";5,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";3,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";7,64700494549783e-04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";5,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";44,60;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1968,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1426,67;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4003,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";592,65;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";436,07;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";70,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";593,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5210,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,34;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";16,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";169,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";9,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,98;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5210,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";32,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";23,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";65,08;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,71;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,14;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,46424713530385e-03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,16;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";85,40;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2197,92;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1588,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4485,66;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";691,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";508,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";82,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";692,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6075,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";23,22;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";195,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";10,68;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";1,89;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";32,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,75;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037645301000";"MORGNY LA POMMERAYE";"76";"76453";"Morgny-la-Pommeraye";"573969,000500001";"6938275,9983";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6075,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";15473,75;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9563,44;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";32799,82;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3441,66;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1973,79;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,70;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";92,74;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";955,14;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3561,16;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";57973,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";209,44;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";183,78;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1114,10;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";135,22;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";30,19;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,41;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";54,65;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,16;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";193,31;"67";"kg";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";58700,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";182,41;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";113,42;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";381,80;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";40,72;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";23,39;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,31;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";1,06;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";9,57;"67";"kg";"EN_COURS"
