"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";42,10;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";693,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10572,50;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7022,31;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";22499,17;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2526,89;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1449,58;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";19,63;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";64,86;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";584,75;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2611,42;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";43985,00;"115";"m3";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";172,74;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";159,19;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";941,70;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";114,21;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,24;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,88;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";48,94;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";48,77;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";166,06;"67";"kg";"EN_COURS"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";50873,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";5012,76;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";3116,93;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";10492,29;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";1119,02;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";642,94;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";8,75;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";29,31;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";262,99;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";1157,11;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";19044,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16770,47;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10307,83;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";35081,86;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3663,67;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2104,75;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,99;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";98,95;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";854,34;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3790,67;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";62176,00;"115";"m3";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";242,76;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";217,70;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1310,10;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";156,47;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";31,19;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,03;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";66,09;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";65,87;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";226,62;"67";"kg";"EN_COURS"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";69494,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";16676,82;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";10369,64;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";34906,53;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";3722,85;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";2138,98;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";29,13;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";97,53;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";874,96;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";3849,57;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";63357,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";28614,57;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";18462,86;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";60561,32;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";6611,94;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3814,13;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";52,32;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";175,88;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1549,33;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";6840,23;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";113661,00;"115";"m3";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";418,82;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";377,36;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2278,04;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";271,25;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";56,98;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,24;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";114,98;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";116,20;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";393,53;"67";"kg";"EN_COURS"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";120450,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1215,54;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";755,82;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";2544,28;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";271,35;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";155,90;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";2,12;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";7,10;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";63,77;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";280,58;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";4618,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";18462,87;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10896,73;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";36052,53;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3849,97;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2209,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";28,86;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";97,80;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";892,36;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3976,70;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66250,00;"115";"m3";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";294,16;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";216,10;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1333,85;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";152,59;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";29,66;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,87;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,07;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";64,43;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";219,57;"67";"kg";"EN_COURS"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";67986,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";491,43;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";305,57;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1028,62;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";109,70;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";63,03;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,85;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,87;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";25,78;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";113,43;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1867,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";20013,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12107,49;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";43637,58;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4428,72;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2464,63;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";34,05;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";122,07;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";999,13;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4584,91;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";74975,00;"115";"m3";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";260,20;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";235,88;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1412,28;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";169,20;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";33,64;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,33;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";70,99;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,34;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";244,57;"67";"kg";"EN_COURS"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";75389,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,78;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,49;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1,65;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,17;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,10;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,37948323625922e-03;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";4,61822854229718e-03;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,04;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,18;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";3,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13263,94;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8057,96;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26769,03;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2925,76;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1661,46;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";26,51;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";76,64;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";671,68;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3028,96;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";49475,00;"115";"m3";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";177,12;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";154,88;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";944,37;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";111,23;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";21,86;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,86;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,34;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,91;"67";"kg";"EN_COURS"
