"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";160,45;"67";"kg";"EN_COURS"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";49467,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";1792,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";1114,26;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";3750,86;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";400,03;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";229,84;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";3,13;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";10,48;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";94,01;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";413,65;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";6808,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16735,26;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10457,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";34791,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3654,40;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2101,78;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";27,34;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";92,39;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";844,38;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3774,18;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";61276,00;"115";"m3";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";218,04;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";195,81;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1187,49;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";140,70;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,81;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,61;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,73;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";58,93;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";203,06;"67";"kg";"EN_COURS"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";62516,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12043,96;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7355,25;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";24908,72;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2671,18;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1552,36;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,13;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";68,67;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";610,67;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2761,02;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";45688,00;"115";"m3";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";160,25;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";145,53;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";877,76;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";104,39;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,29;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,65;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";44,10;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,66;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";151,17;"67";"kg";"EN_COURS"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";46514,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11099,80;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6758,98;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";23080,39;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2447,52;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1413,69;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";18,52;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";63,83;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";577,31;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2529,91;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";41727,00;"115";"m3";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";148,25;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";133,58;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";814,52;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";95,95;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";18,89;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";2,45;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";40,53;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";41,91;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";138,96;"67";"kg";"EN_COURS"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";42660,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";671,21;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";417,35;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";1404,92;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";149,83;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";86,09;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";1,17;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";3,92;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";35,21;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";154,93;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";2550,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12327,20;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7853,89;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";26214,92;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2818,55;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1659,13;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";21,52;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";72,72;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";656,18;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2912,83;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48074,00;"115";"m3";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";175,59;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";155,90;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";942,58;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";112,05;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";22,65;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,25;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";46,71;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";47,78;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";162,04;"67";"kg";"EN_COURS"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";49765,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1305";"MES";355,87;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";221,28;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";744,88;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1319";"NK";79,44;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";45,64;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,62;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";2,08;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1350";"PT";18,67;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";82,14;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";1352,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";13737,06;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8744,09;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";29443,93;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3175,45;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1811,48;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";23,72;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";80,22;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";727,27;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3279,44;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";53209,00;"115";"m3";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";200,29;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";180,14;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1073,04;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";132,60;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,59;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";3,30;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";55,17;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";54,37;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";191,10;"67";"kg";"EN_COURS"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";10500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";57511,00;"115";"m3";"EN_COURS"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1994,44;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2083,72;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5049,14;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";619,57;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";472,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,04;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";59,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";626,67;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5589,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,36;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,16;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";134,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,33;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,53;"67";"kg";"VALIDE"
