"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";32,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5589,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1964,95;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2053,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4977,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";607,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";463,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,40;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,77;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,32;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";613,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5476,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";20,48;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";130,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";19,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,97;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,31;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";33,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,29;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5476,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2192,85;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2288,72;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5567,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";678,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";518,20;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,39;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";65,17;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";686,38;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6125,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,71;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";23,21;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";147,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";22,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,82;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";37,98;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";35,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6125,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3172,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3297,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";8010,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";987,32;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";753,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,67;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";7,84;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";94,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";998,36;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8909,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";28,43;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,30;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";212,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";32,52;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,01;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";55,25;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";51,23;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8909,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1786,47;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1874,10;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4531,09;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";553,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";422,77;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,39;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";559,97;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4997,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";18,80;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";120,31;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,90;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,24;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,99;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4997,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2294,14;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2389,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5794,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";706,49;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";539,35;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,61;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";67,83;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";714,40;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";6375,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";20,95;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";24,12;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";154,36;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";23,27;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";16,46;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";13,07;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";39,53;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";36,66;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";6375,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1815,32;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1897,92;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4607,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";562,14;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";429,56;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,42;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";53,93;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";568,39;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";17,04;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,28;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,72;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,53;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,38;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,52;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,18;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5064,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2123,54;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2218,69;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5405,70;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";654,96;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";500,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,20;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";62,88;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";662,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5910,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";19,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";22,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";142,47;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";21,57;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";12,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";36,65;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";33,98;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5910,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1817,61;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1904,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4606,71;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";565,64;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";431,82;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,38;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";54,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";571,96;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5104,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";19,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";122,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";18,63;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,25;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";10,46;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";31,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";29,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5104,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1681,90;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1746,12;"67";"kg";"VALIDE"
