"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4240,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";514,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";393,65;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";520,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4658,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,26;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";112,50;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,59;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,97;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4658,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1732,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1780,54;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4301,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";514,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";392,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";49,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";520,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";4643,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";17,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";110,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";16,94;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,99;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";9,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,79;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";4643,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";1976,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2059,34;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";4990,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";612,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";467,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,86;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";58,82;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";619,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";5528,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";18,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";21,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";133,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";20,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";11,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";34,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";31,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037646401000";"LA NEUVILLE CHANT D'OISEL";"76";"76464";"Neuville-Chant-d'Oisel";"570942,924800001";"6919865,7931";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";5528,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14562,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";9385,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28291,31;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4486,76;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3560,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";413,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4499,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";51086,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";409,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";160,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1359,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";221,80;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";139,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,24;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,78;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";77,48;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";292,97;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";51086,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";12571,01;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8897,18;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25661,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4243,19;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3368,78;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,61;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";387,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4252,51;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";47829,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";359,90;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";148,69;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1179,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";208,46;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";131,83;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";60,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";72,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";276,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47829,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";19038,90;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12434,81;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";37544,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";5930,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";4706,65;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";8,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";545,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";5943,31;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";66503,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";536,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";206,83;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1752,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";290,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";183,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";9,44;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";82,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";101,57;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";383,50;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";66503,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";23661,96;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";15430,35;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";46681,75;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";7332,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";5801,73;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";10,61;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,71;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";677,48;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";7348,91;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";82190,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";780,42;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";255,62;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";2150,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";359,83;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";226,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,76;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";102,13;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";125,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";474,09;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";82190,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14468,40;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";8996,32;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";28033,65;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4321,75;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3436,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,11;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";12,71;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";396,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4331,04;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";48290,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";401,73;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";150,05;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";1312,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";210,46;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";130,78;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";58,66;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";75,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";276,26;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";48290,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";16566,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10061,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";30482,72;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";4857,68;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";3845,62;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";6,75;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037647601000";"NOTRE DAME DE GRAVENCHON";"76";"76476";"Port-Jérôme-sur-Seine";"524133,678499997";"6933687,2226";20000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";14,22;"67";"kg";"VALIDE"
