"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4406,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1036,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";64,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21050,71;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1686,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25527,99;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2345342,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1305";"MES";9667,73;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1313";"DBO5";8563,63;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1314";"DCO";21691,13;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1319";"NK";2301,14;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1335";"NH4";1794,05;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1339";"NO2";9,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1340";"NO3";101,04;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1350";"PT";273,31;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1551";"NGL";2384,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1552";"Volume";94215,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";689447,84;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";519144,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1310575,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";124601,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";88803,92;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";244,37;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1017,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";15684,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";125772,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2213405,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";25737,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";10040,30;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";59597,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4113,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1225,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";35,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18224,28;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1134,47;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22378,91;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2229655,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1305";"MES";1278,89;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1313";"DBO5";1553,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1314";"DCO";3927,19;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1319";"NK";638,85;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1335";"NH4";511,15;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1339";"NO2";1,45;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1340";"NO3";21,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1350";"PT";54,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1551";"NGL";659,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1552";"Volume";21720,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";617399,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";465589,79;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1191708,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";112471,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";80535,87;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";292,66;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";934,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";14770,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";113668,75;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2040840,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";16787,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";8333,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";49794,41;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3344,23;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1374,42;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";35,13;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17299,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1204,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";20686,72;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2114039,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1305";"MES";556,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1313";"DBO5";641,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1314";"DCO";1634,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1319";"NK";308,01;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1335";"NH4";240,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1339";"NO2";0,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1340";"NO3";4,48;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1350";"PT";32,51;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1551";"NGL";313,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1552";"Volume";8556,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";647785,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";450648,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1131001,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";105059,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";71860,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";164,03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";861,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";13454,01;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";106065,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2069354,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";15620,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";7719,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";43884,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3378,69;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1112,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";48,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";14213,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1155,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";17642,44;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2045922,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1305";"MES";1485,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1313";"DBO5";2226,47;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1314";"DCO";5152,10;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1319";"NK";1133,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1335";"NH4";1031,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1339";"NO2";14,81;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1340";"NO3";39,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1350";"PT";42,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1551";"NGL";1167,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1552";"Volume";47503,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";584869,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";425876,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";1059804,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";115751,91;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";87214,43;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";293,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";894,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";12902,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";116939,76;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2380577,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";29404,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";9854,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";60063,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4313,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";1665,97;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";56,42;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17734,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";1533,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";22108,30;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2233737,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1305";"MES";7322,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1313";"DBO5";7178,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1314";"DCO";18879,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1319";"NK";3251,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1335";"NH4";2710,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1339";"NO2";19,39;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1340";"NO3";271,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1350";"PT";276,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1551";"NGL";3583,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";500000;"A5";"A5 - By-Pass";"1552";"Volume";176340,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";176,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";150,68;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";408,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";39,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";30,17;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,10;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";4,28;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";40,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";800,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11706,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5773,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16827,35;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1515,54;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1155,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,58;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";164,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1541,87;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";30782,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";65,07;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";78,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";737,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";47,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";27,79;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,95;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";27,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";75,66;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";36520,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";30,88;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";72,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";49,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";19,23;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";14,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,28;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";2,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";19,56;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";386,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9521,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5134,33;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";14528,92;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1367,54;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1030,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,65;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,05;"67";"kg";"VALIDE"
