"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";43,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";864,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";11519,30;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6142,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";17568,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1627,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1225,66;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";4,61;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";23,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";175,53;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1655,68;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";32864,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,43;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";73,81;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";709,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";25,83;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,91;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";26,28;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";13,09;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";72,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";35018,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8395,72;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4516,49;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13192,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1189,74;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";902,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,12;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";128,35;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1209,73;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";23718,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";44,26;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";54,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";532,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,86;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,14;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";9,57;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,70;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";26076,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";8701,53;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";4752,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";13496,67;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1250,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";947,56;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";17,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";134,92;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1271,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";24902,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,84;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";59,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";571,91;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";36,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,69;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";10,34;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";57,89;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28069,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";14,85;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";35,41;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";39,48;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";9,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";7,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";1,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";9,52;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";188,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9621,35;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5231,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15002,50;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1380,30;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1042,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,83;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";148,26;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1403,51;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";27516,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,45;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";66,13;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";632,89;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,75;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";23,12;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,80;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";23,62;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";11,70;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";65,19;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31359,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A2";"A2 - Déversoir en tête de station";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10136,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";5439,11;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";15650,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1448,70;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1092,20;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";3,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,80;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";155,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1473,04;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28829,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";59,28;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";70,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";659,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";43,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";24,50;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,84;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,64;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";12,40;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";68,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037653501000";"FORGES LES EAUX";"76";"76535";"Roncherolles-en-Bray";"593143,310400002";"6945812,9865";15800;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";33309,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";72265,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";55157,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";133313,92;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14161,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9909,60;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";1,51;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";21,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1516,90;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14161,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";150708,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";443,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";387,25;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4161,64;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";331,37;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";92,21;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";11,77;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";429,69;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";14,56;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";772,85;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";145635,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";74443,89;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";67239,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";174716,08;"67";"kg";"VALIDE"
