"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";660,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1595,27;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15882,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";149076,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";672,84;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";486,60;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4253,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";561,16;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";150,90;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";51,34;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";144,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";40,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";757,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";147273,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";52122,29;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";46821,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";119519,39;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";12718,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";9594,65;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,06;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";27,03;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1321,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";12718,90;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";135819,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";497,55;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";802,13;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3706,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";231,78;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";7,31;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";170,95;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";50,51;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";410,18;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";136465,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";60329,38;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";44603,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";104192,46;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";13410,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10682,63;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,15;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";19,83;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1331,12;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";13444,18;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";141652,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";436,10;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";481,94;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3165,29;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";404,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,19;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";94,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";198,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,71;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";697,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";138720,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";61218,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";50505,25;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";121661,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";15278,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";11787,29;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,27;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";20,90;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1849,46;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";15278,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";149325,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";402,18;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";399,38;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";3738,15;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";246,73;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";19,37;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";13,68;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";128,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,09;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";388,87;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";143335,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";6,33;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";4,42;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";12,23;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";1,21;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";8,46065551931945e-04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";5,4800003145089e-03;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";1,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";19,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";56050,24;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";60752,49;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";128843,65;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";14078,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";10933,79;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";2,44;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";22,53;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";1598,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";14078,10;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";160954,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";599,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";544,01;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";4718,90;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";464,56;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";202,63;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";34,31;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";204,33;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";169,35;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";703,38;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";171827,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654501000";"DIEPPE";"76";"76545";"Rouxmesnil-Bouteilles";"563550,255099997";"6980738,5668";61667;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2733,11;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1992,63;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6388,73;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";736,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";573,30;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";78,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";738,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9106,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";49,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,70;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";244,40;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,46;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,88;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,99;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9106,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2804,73;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2057,38;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6497,84;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";764,52;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";596,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,16;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,21;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";766,85;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9438,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";54,70;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,79;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";270,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,07;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,47;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";50,20;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10087,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3178,30;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2324,69;"67";"kg";"VALIDE"
