"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7335,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";862,42;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";671,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,18;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,45;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";91,84;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";865,06;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10670,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";57,93;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,63;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";284,56;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";31,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";14,13;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,54;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,12;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,28;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";53,79;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10670,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";4529,21;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";3296,15;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";10456,68;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";1245,05;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";969,82;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,26;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";132,59;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";1248,86;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";15404,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";83,95;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";48,55;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";408,18;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";44,92;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";20,40;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,78;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";31,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";42,27;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";77,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";15404,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2852,83;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2059,56;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6565,27;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";764,21;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";595,28;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,16;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,17;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";81,38;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";766,55;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9455,00;"115";"m3";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";51,95;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";30,20;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";257,25;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";27,94;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";12,69;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";19,86;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";26,29;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";48,30;"67";"kg";"VALIDE"
"2017";"2";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9581,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3326,91;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2423,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7664,15;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";897,99;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";699,41;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,19;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,55;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";95,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";900,74;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";11100,00;"115";"m3";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";60,25;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";34,80;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";300,16;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";33,22;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";15,43;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,56;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";29,48;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";56,37;"67";"kg";"VALIDE"
"2017";"3";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";11041,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2820,07;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2017,37;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6281,47;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";709,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";552,78;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,01;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";75,57;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";711,83;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8780,00;"115";"m3";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";47,79;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";27,65;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";237,97;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";25,59;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,62;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,44;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,19;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,08;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";44,23;"67";"kg";"VALIDE"
"2017";"4";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8774,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";3049,79;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2233,67;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";7045,12;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";826,40;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";644,26;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,35;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";88,39;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";828,93;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";10237,00;"115";"m3";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";67,36;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";33,01;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";276,19;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";29,80;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,32;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,52;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,59;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";28,45;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";52,92;"67";"kg";"VALIDE"
"2017";"5";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";10277,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2944,22;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";2149,33;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6810,75;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";800,42;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";623,48;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,27;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";85,24;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";802,87;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9903,00;"115";"m3";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";53,98;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";31,21;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";266,10;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";28,88;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";13,11;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,50;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,53;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";27,17;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";49,93;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";9903,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2534,36;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1878,03;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";5860,82;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";687,49;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";534,45;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,95;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,17;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";689,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8524,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,06;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,86;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,96;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,64;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,16;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,31;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,78;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,39;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8524,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2696,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1892,82;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6101,60;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";690,74;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";538,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,14;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";1,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";73,56;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";692,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";8546,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";46,06;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";26,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";231,96;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";24,64;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,16;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,43;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";17,31;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";23,78;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";42,39;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";8524,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";2666,47;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";1943,73;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";6157,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";728,25;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";567,26;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,15;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";2,07;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";77,55;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";730,48;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";9010,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";48,88;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";28,41;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";240,72;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";26,29;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";11,94;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,45;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";18,69;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,74;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037654801000";"RY";"76";"76548";"Ry";"580248,467500001";"6930753,0144";2500;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";45,45;"67";"kg";"VALIDE"
