"Annee";"Mois";"Perimetre_Gestion_Code";"Perimetre_Gestion_Libelle";"Station_Type";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libelle";"XL93";"YL93";"Station_Capacite nominale";"Point_Prelevement_Code";"Point_Prelevement_Libelle";"Parametre_Code SANDRE";"Parametre_Libelle";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Etat_calcul"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,68;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";20,44;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,60;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";24,09;"67";"kg";"VALIDE"
"2017";"6";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2024,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";863,05;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";842,98;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2178,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";246,27;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";201,40;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,21;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,80;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";246,47;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2100,00;"115";"m3";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,32;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";5,70;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";52,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,81;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,76;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";22,74;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,24;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";26,60;"67";"kg";"VALIDE"
"2017";"7";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2111,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";821,86;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";810,49;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2095,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";238,88;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";195,36;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,20;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";24,05;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";239,08;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2037,00;"115";"m3";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";10,53;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";5,40;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";49,71;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";3,61;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,72;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,04;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";21,55;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";5,92;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";25,22;"67";"kg";"VALIDE"
"2017";"8";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2001,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";909,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";894,13;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";2303,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";259,36;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";211,78;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,02;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";0,23;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";26,19;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";259,57;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";2238,00;"115";"m3";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";11,95;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";6,17;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";56,12;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";4,03;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";0,87;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";0,05;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";24,27;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";6,46;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";28,37;"67";"kg";"VALIDE"
"2017";"9";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";2100;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";2238,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";9036,50;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";6748,41;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";16540,26;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2223,75;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1557,53;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,29;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,06;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";276,45;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2228,94;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";28498,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";112,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";67,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";469,74;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";40,09;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,32;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,13;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";45,55;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";20,96;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";89,71;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";28498,00;"115";"m3";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1305";"MES";12,98;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1313";"DBO5";7,91;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1314";"DCO";23,12;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1319";"NK";2,47;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1335";"NH4";1,81;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1339";"NO2";2,25182007551193e-03;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1340";"NO3";0,01;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1350";"PT";0,38;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1551";"NGL";2,49;"67";"kg";"VALIDE"
"2017";"1";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1552";"Volume";37,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";10092,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";7289,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";19645,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";2420,66;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";1691,06;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,34;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";3,53;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";302,10;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";2426,86;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";31687,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";134,41;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";74,81;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";521,98;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";45,67;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";2,59;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";4,60;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";51,11;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";24,55;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";101,30;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";31818,00;"115";"m3";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1305";"MES";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1313";"DBO5";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1314";"DCO";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1319";"NK";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1335";"NH4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1339";"NO2";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1340";"NO3";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1350";"PT";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1551";"NGL";0,00;"67";"kg";"VALIDE"
"2017";"10";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1552";"Volume";0,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";14042,04;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";10279,22;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";25463,96;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3401,10;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2378,53;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,48;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";4,95;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";427,89;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";3409,07;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";44488,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";157,58;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";94,01;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";656,69;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";56,78;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,35;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";5,88;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";63,15;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";30,27;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";125,70;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";40408,00;"115";"m3";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1305";"MES";542,99;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1313";"DBO5";331,05;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1314";"DCO";966,87;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1319";"NK";103,64;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1335";"NH4";75,80;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1339";"NO2";0,09;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1340";"NO3";0,77;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1350";"PT";16,08;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1551";"NGL";104,51;"67";"kg";"VALIDE"
"2017";"11";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A5";"A5 - By-Pass";"1552";"Volume";1547,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1305";"MES";17224,54;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1313";"DBO5";12441,07;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1314";"DCO";31342,80;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1319";"NK";3994,70;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1335";"NH4";2779,14;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1339";"NO2";0,57;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1340";"NO3";5,85;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1350";"PT";504,99;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1551";"NGL";4005,04;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A3";"A3 - Entrée station (effluent eau)";"1552";"Volume";52590,00;"115";"m3";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1305";"MES";190,97;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1313";"DBO5";113,45;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1314";"DCO";780,74;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1319";"NK";67,51;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1335";"NH4";3,93;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1339";"NO2";6,94;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1340";"NO3";75,33;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1350";"PT";35,88;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1433";"PO4";0,00;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1551";"NGL";149,66;"67";"kg";"VALIDE"
"2017";"12";"215";"Périm. gestion autosurv. DSAV";"Collective";"037656501000";"OFFRANVILLE";"76";"76565";"Saint-Aubin-sur-Scie";"560487,000100002";"6978277,0019";15000;"A4";"A4 - Sortie station (effluent eau)";"1552";"Volume";47704,00;"115";"m3";"VALIDE"
